ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 00:00,2,0.000,ALERT,214.19,303.58,59.975,1472875203,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,543493.9,543493.9,5919,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875206,955670.00
09/03/2016 00:00,2,0.000,ALERT,214.19,303.28,59.970,1472875203,"201051344000633","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,535030.5,535030.5,5916,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875209,955671.00
09/03/2016 00:00,2,0.000,ALERT,213.74,303.58,59.975,1472875203,"201051344000469","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,537511.0,537511.0,5933,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875210,955672.00
09/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.970,1472875203,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,538240.9,538240.9,5910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875212,955673.00
09/03/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1472875203,"274151322000052","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,805909.8,805909.8,5862,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875214,955674.00
09/03/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1472875203,"201051344000585","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,547853.6,547853.6,5905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875216,955675.00
09/03/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1472875203,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,541392.4,541392.4,5934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875218,955676.00
09/03/2016 00:00,2,0.000,ALERT,213.74,302.68,59.970,1472875203,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,534129.6,534129.6,5903,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875219,955677.00
09/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.975,1472875203,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,547958.4,547958.4,5909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875221,955678.00
09/03/2016 00:00,2,0.000,ALERT,212.83,301.47,59.959,1472875203,"274151322000094","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,661981.4,661981.4,5982,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875223,955679.00
09/03/2016 00:00,2,0.000,ALERT,213.51,304.18,60.007,1472875203,"201051344000579","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,551781.5,551781.5,5920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875225,955680.00
09/03/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1472875203,"201051344000890","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,545223.5,545223.5,5905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875227,955681.00
09/03/2016 00:00,2,0.000,ALERT,213.51,302.07,60.007,1472875203,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,546703.1,546703.1,5914,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875228,955682.00
09/03/2016 00:00,2,0.000,ALERT,213.51,301.47,59.965,1472875203,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,537949.6,537949.6,5906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875230,955683.00
09/03/2016 00:00,2,0.000,ALERT,213.06,302.68,59.965,1472875203,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,798612.6,798612.6,5882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875232,955684.00
09/03/2016 00:00,2,0.000,ALERT,213.51,301.47,59.959,1472875203,"274151322000076","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,852195.2,852195.2,5886,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875234,955685.00
09/03/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1472875203,"201051344000868","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,536331.4,536331.4,5926,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875236,955686.00
09/03/2016 00:00,2,0.000,ALERT,212.61,302.98,59.959,1472875203,"274151322000095","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,843615.3,843615.3,5901,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875237,955687.00
09/03/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1472875203,"201051344000988","219011344069620",0.00,16.70,0,299.07,305.08,0.0,0.0,0.000,523509.8,523509.8,5932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875239,955688.00
09/03/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1472875203,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,546627.2,546627.2,5913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875241,955689.00
09/03/2016 00:00,2,0.000,ALERT,213.51,303.88,59.959,1472875203,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,543692.3,543692.3,5913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875243,955690.00
09/03/2016 00:00,2,0.000,ALERT,214.19,303.58,59.965,1472875203,"201051344000853","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,542945.2,542945.2,5919,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875245,955691.00
09/03/2016 00:00,2,0.000,ALERT,213.74,302.07,60.002,1472875203,"201051344000685","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,545960.0,545960.0,5926,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875247,955692.00
09/03/2016 00:00,2,0.000,ALERT,213.51,301.47,59.965,1472875203,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,542910.5,542910.5,5935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875248,955693.00
09/03/2016 00:00,2,0.000,ALERT,213.51,302.07,59.970,1472875203,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,548119.2,548119.2,5933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875250,955694.00
09/03/2016 00:00,2,0.000,ALERT,213.51,300.87,59.975,1472875203,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,541081.7,541081.7,5904,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875252,955695.00
09/03/2016 00:00,2,0.000,ALERT,212.38,301.77,59.938,1472875203,"274151322000088","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,768906.6,768906.6,5869,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875254,955696.00
09/03/2016 00:00,2,0.000,ALERT,213.29,300.87,59.965,1472875203,"274151322000068","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,662343.0,662343.0,5978,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875255,955697.00
09/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.965,1472875203,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,537230.2,537230.2,5904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875257,955698.00
09/03/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1472875203,"201051344000594","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,548083.6,548083.6,5915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875259,955699.00
09/03/2016 00:00,2,0.000,ALERT,213.51,301.47,59.970,1472875203,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,545346.6,545346.6,5920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875261,955700.00
09/03/2016 00:00,2,0.000,ALERT,212.61,302.37,59.975,1472875203,"274151322000054","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,784782.5,784782.5,5862,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875263,955701.00
09/03/2016 00:00,2,0.000,ALERT,213.74,303.28,59.965,1472875203,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,535394.2,535394.2,5917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875264,955702.00
09/03/2016 00:00,2,0.000,ALERT,213.29,301.77,59.996,1472875203,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,542287.8,542287.8,5937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875266,955703.00
09/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.965,1472875203,"201051344000900","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,552072.0,552072.0,5928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875268,955704.00
09/03/2016 00:00,2,0.000,ALERT,213.74,302.98,59.965,1472875203,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,541086.9,541086.9,5913,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875270,955705.00
09/03/2016 00:00,2,0.000,ALERT,213.74,304.18,59.965,1472875203,"201051344000569","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,552169.1,552169.1,5916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875272,955706.00
09/03/2016 00:00,2,0.000,ALERT,213.51,303.88,59.965,1472875203,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,544515.5,544515.5,5909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875274,955707.00
09/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.965,1472875203,"201051344001158","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,536491.1,536491.1,5913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472875275,955708.00
09/03/2016 00:00,2,0.000,ALERT,213.96,303.88,59.965,1472875203,"201051344000576","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,544007.2,544007.2,5927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875277,955709.00
09/03/2016 00:00,2,0.000,ALERT,213.06,300.87,59.965,1472875203,"274151322000087","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,757042.4,757042.4,5937,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875279,955710.00
09/03/2016 00:00,2,0.000,ALERT,212.83,301.77,59.970,1472875203,"274151322000085","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,784699.1,784699.1,5861,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472875281,955711.00
09/03/2016 00:15,2,0.000,ALERT,214.41,304.18,59.944,1472876103,"201051344000645","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,543493.9,543493.9,5921,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876105,955712.00
09/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.944,1472876103,"274151322000085","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,784699.1,784699.1,5863,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876107,955713.00
09/03/2016 00:15,2,0.000,ALERT,214.41,303.88,59.991,1472876103,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,535030.5,535030.5,5918,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876108,955714.00
09/03/2016 00:15,2,0.000,ALERT,213.96,303.88,59.954,1472876103,"201051344000469","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,537511.0,537511.0,5935,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876110,955715.00
09/03/2016 00:15,2,0.000,ALERT,213.29,301.77,59.959,1472876103,"201051344000646","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,538240.9,538240.9,5912,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876112,955716.00
09/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.949,1472876103,"274151322000052","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,805909.8,805909.8,5864,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876114,955717.00
09/03/2016 00:15,2,0.000,ALERT,213.96,302.37,59.949,1472876103,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,547853.6,547853.6,5907,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876115,955718.00
09/03/2016 00:15,2,0.000,ALERT,213.74,302.37,59.954,1472876103,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,541392.4,541392.4,5936,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876117,955719.00
09/03/2016 00:15,2,0.000,ALERT,214.19,302.68,59.933,1472876103,"201051344000582","219011344069620",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,534129.6,534129.6,5905,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876119,955720.00
09/03/2016 00:15,2,0.000,ALERT,213.29,301.77,59.959,1472876103,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,547958.4,547958.4,5911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876121,955721.00
09/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.959,1472876103,"274151322000094","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,661981.4,661981.4,5984,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876123,955722.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.78,59.954,1472876103,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,551781.5,551781.5,5922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876125,955723.00
09/03/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1472876103,"201051344000890","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,545223.5,545223.5,5907,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876127,955724.00
09/03/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1472876103,"201051344000438","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,546703.1,546703.1,5916,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876128,955725.00
09/03/2016 00:15,2,0.000,ALERT,213.96,301.47,59.933,1472876103,"201051344000417","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,537949.6,537949.6,5908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876130,955726.00
09/03/2016 00:15,2,0.000,ALERT,213.51,302.37,59.954,1472876103,"274151322000083","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,798612.6,798612.6,5884,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876132,955727.00
09/03/2016 00:15,2,0.000,ALERT,213.96,302.37,59.959,1472876103,"274151322000076","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,852195.2,852195.2,5888,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876134,955728.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.78,59.970,1472876103,"201051344000868","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,536331.4,536331.4,5928,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876136,955729.00
09/03/2016 00:15,2,0.000,ALERT,213.51,303.58,59.944,1472876103,"274151322000095","219011344069620",0.00,16.30,0,301.47,304.48,0.0,0.0,0.000,843615.3,843615.3,5903,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876138,955730.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.18,59.970,1472876103,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,523509.8,523509.8,5934,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876139,955731.00
09/03/2016 00:15,2,0.000,ALERT,213.51,300.87,59.996,1472876103,"201051344001025","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,546627.2,546627.2,5915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876141,955732.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.48,59.965,1472876103,"201051344000458","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,543692.3,543692.3,5915,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876143,955733.00
09/03/2016 00:15,2,0.000,ALERT,214.64,304.18,60.018,1472876103,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,542945.2,542945.2,5921,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876145,955734.00
09/03/2016 00:15,2,0.000,ALERT,213.96,302.07,59.970,1472876103,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,545960.0,545960.0,5928,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876147,955735.00
09/03/2016 00:15,2,0.000,ALERT,213.74,301.47,59.970,1472876103,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,542910.5,542910.5,5937,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876148,955736.00
09/03/2016 00:15,2,0.000,ALERT,213.96,302.07,59.954,1472876103,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,548119.2,548119.2,5935,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876150,955737.00
09/03/2016 00:15,2,0.000,ALERT,213.96,301.47,60.007,1472876103,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,541081.7,541081.7,5906,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876152,955738.00
09/03/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1472876103,"274151322000088","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,768906.6,768906.6,5871,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876154,955739.00
09/03/2016 00:15,2,0.000,ALERT,213.96,301.77,59.975,1472876103,"274151322000068","219011344069620",0.00,17.50,0,299.97,302.68,0.0,0.0,0.000,662343.0,662343.0,5980,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876155,955740.00
09/03/2016 00:15,2,0.000,ALERT,213.51,301.77,59.981,1472876103,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,537230.2,537230.2,5906,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876157,955741.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.78,59.975,1472876103,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,548083.6,548083.6,5917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876159,955742.00
09/03/2016 00:15,2,0.000,ALERT,213.74,301.47,59.970,1472876103,"201051344001203","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,545346.6,545346.6,5922,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876161,955743.00
09/03/2016 00:15,2,0.000,ALERT,213.29,303.28,59.944,1472876103,"274151322000054","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,784782.5,784782.5,5864,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876163,955744.00
09/03/2016 00:15,2,0.000,ALERT,214.41,304.18,59.975,1472876103,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.98,0.0,0.0,0.000,535394.2,535394.2,5919,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876164,955745.00
09/03/2016 00:15,2,0.000,ALERT,213.74,301.77,59.965,1472876103,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,542287.8,542287.8,5939,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876166,955746.00
09/03/2016 00:15,2,0.000,ALERT,213.96,304.48,59.965,1472876103,"201051344000900","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,552072.0,552072.0,5930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876168,955747.00
09/03/2016 00:15,2,0.000,ALERT,214.41,303.58,59.933,1472876103,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,541086.9,541086.9,5915,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876170,955748.00
09/03/2016 00:15,2,0.000,ALERT,214.19,304.78,59.975,1472876103,"201051344000569","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,552169.1,552169.1,5918,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876172,955749.00
09/03/2016 00:15,2,0.000,ALERT,214.19,304.78,59.981,1472876103,"201051344000983","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,544515.5,544515.5,5911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876173,955750.00
09/03/2016 00:15,2,0.000,ALERT,214.19,304.18,59.991,1472876103,"201051344001158","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,536491.1,536491.1,5915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876175,955751.00
09/03/2016 00:15,2,0.000,ALERT,214.64,304.78,59.981,1472876103,"201051344000576","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,544007.2,544007.2,5929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472876177,955752.00
09/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.975,1472876103,"274151322000087","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,757042.4,757042.4,5939,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472876179,955753.00
09/03/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1472877003,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,543493.9,543493.9,5923,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877005,955754.00
09/03/2016 00:30,2,0.000,ALERT,212.83,301.47,59.991,1472877003,"274151322000085","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,784699.1,784699.1,5865,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877007,955755.00
09/03/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1472877003,"201051344000633","219011344069620",0.00,15.80,0,299.67,305.38,0.0,0.0,0.000,535030.5,535030.5,5920,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877008,955756.00
09/03/2016 00:30,2,0.000,ALERT,213.29,302.98,60.023,1472877003,"201051344000469","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,537511.0,537511.0,5937,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877010,955757.00
09/03/2016 00:30,2,0.000,ALERT,213.29,301.77,60.002,1472877003,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,538240.9,538240.9,5914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877012,955758.00
09/03/2016 00:30,2,0.000,ALERT,212.61,302.37,59.996,1472877003,"274151322000052","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,805909.8,805909.8,5866,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877014,955759.00
09/03/2016 00:30,2,0.000,ALERT,213.74,302.07,60.002,1472877003,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,547853.6,547853.6,5909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877016,955760.00
09/03/2016 00:30,2,0.000,ALERT,213.51,302.37,60.018,1472877003,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,541392.4,541392.4,5938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877018,955761.00
09/03/2016 00:30,2,0.000,ALERT,213.96,302.68,59.996,1472877003,"201051344000582","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,534129.6,534129.6,5907,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877019,955762.00
09/03/2016 00:30,2,0.000,ALERT,213.29,302.07,59.996,1472877003,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,547958.4,547958.4,5913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877021,955763.00
09/03/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1472877003,"274151322000094","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,661981.4,661981.4,5986,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877023,955764.00
09/03/2016 00:30,2,0.000,ALERT,213.29,303.58,59.996,1472877003,"201051344000579","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,551781.5,551781.5,5924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877025,955765.00
09/03/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1472877003,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,545223.5,545223.5,5909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877027,955766.00
09/03/2016 00:30,2,0.000,ALERT,213.51,301.77,59.965,1472877003,"201051344000438","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,546703.1,546703.1,5918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877028,955767.00
09/03/2016 00:30,2,0.000,ALERT,213.74,301.47,59.986,1472877003,"201051344000417","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,537949.6,537949.6,5910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877030,955768.00
09/03/2016 00:30,2,0.000,ALERT,212.61,302.07,59.944,1472877003,"274151322000083","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,798612.6,798612.6,5886,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877032,955769.00
09/03/2016 00:30,2,0.000,ALERT,213.29,301.47,59.991,1472877003,"274151322000076","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,852195.2,852195.2,5890,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877034,955770.00
09/03/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1472877003,"201051344000868","219011344069620",0.00,16.00,0,302.07,306.58,0.0,0.0,0.000,536331.4,536331.4,5930,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877036,955771.00
09/03/2016 00:30,2,0.000,ALERT,212.61,302.37,60.002,1472877003,"274151322000095","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,843615.3,843615.3,5905,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877037,955772.00
09/03/2016 00:30,2,0.000,ALERT,213.06,302.98,59.981,1472877003,"201051344000988","219011344069620",0.00,16.00,0,299.07,305.38,0.0,0.0,0.000,523509.8,523509.8,5936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877039,955773.00
09/03/2016 00:30,2,0.000,ALERT,213.29,301.17,59.991,1472877003,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,546627.2,546627.2,5917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877041,955774.00
09/03/2016 00:30,2,0.000,ALERT,213.29,303.28,60.018,1472877003,"201051344000458","219011344069620",0.00,16.70,0,301.47,306.58,0.0,0.0,0.000,543692.3,543692.3,5917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877043,955775.00
09/03/2016 00:30,2,0.000,ALERT,213.96,302.98,60.012,1472877003,"201051344000853","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,542945.2,542945.2,5923,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877045,955776.00
09/03/2016 00:30,2,0.000,ALERT,213.96,301.77,59.986,1472877003,"201051344000685","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,545960.0,545960.0,5930,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877047,955777.00
09/03/2016 00:30,2,0.000,ALERT,213.51,301.47,59.991,1472877003,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,542910.5,542910.5,5939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877049,955778.00
09/03/2016 00:30,2,0.000,ALERT,213.74,302.07,59.986,1472877003,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,548119.2,548119.2,5937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877051,955779.00
09/03/2016 00:30,2,0.000,ALERT,213.51,301.17,59.986,1472877003,"201051344000651","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,541081.7,541081.7,5908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877052,955780.00
09/03/2016 00:30,2,0.000,ALERT,212.16,301.47,59.991,1472877003,"274151322000088","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,768906.6,768906.6,5873,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877054,955781.00
09/03/2016 00:30,2,0.000,ALERT,213.29,300.57,59.986,1472877003,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,662343.0,662343.0,5982,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877056,955782.00
09/03/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1472877003,"201051344001135","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,537230.2,537230.2,5908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877058,955783.00
09/03/2016 00:30,2,0.000,ALERT,213.06,303.88,59.986,1472877003,"201051344000594","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,548083.6,548083.6,5919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877060,955784.00
09/03/2016 00:30,2,0.000,ALERT,213.74,301.47,59.965,1472877003,"201051344001203","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,545346.6,545346.6,5924,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877061,955785.00
09/03/2016 00:30,2,0.000,ALERT,212.61,302.37,59.986,1472877003,"274151322000054","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,784782.5,784782.5,5866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877063,955786.00
09/03/2016 00:30,2,0.000,ALERT,213.51,302.68,60.007,1472877003,"201051344000867","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,535394.2,535394.2,5921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877065,955787.00
09/03/2016 00:30,2,0.000,ALERT,213.51,301.77,59.949,1472877003,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,542287.8,542287.8,5941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877067,955788.00
09/03/2016 00:30,2,0.000,ALERT,213.29,302.98,60.034,1472877003,"201051344000900","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,552072.0,552072.0,5932,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877068,955789.00
09/03/2016 00:30,2,0.000,ALERT,213.51,302.68,59.949,1472877003,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,541086.9,541086.9,5917,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877070,955790.00
09/03/2016 00:30,2,0.000,ALERT,213.51,303.88,60.007,1472877003,"201051344000569","219011344069620",0.00,16.00,0,301.77,306.58,0.0,0.0,0.000,552169.1,552169.1,5920,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877072,955791.00
09/03/2016 00:30,2,0.000,ALERT,213.29,303.58,59.970,1472877003,"201051344000983","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,544515.5,544515.5,5913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877074,955792.00
09/03/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1472877003,"201051344001158","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,536491.1,536491.1,5917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877076,955793.00
09/03/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1472877003,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,544007.2,544007.2,5931,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877078,955794.00
09/03/2016 00:30,2,0.000,ALERT,212.83,301.47,59.986,1472877003,"274151322000087","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,757042.4,757042.4,5941,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877080,955795.00
09/03/2016 00:45,2,0.000,ALERT,214.19,303.88,59.991,1472877903,"201051344000645","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,543493.9,543493.9,5925,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877905,955796.00
09/03/2016 00:45,2,0.000,ALERT,213.29,302.07,59.991,1472877903,"274151322000085","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,784699.1,784699.1,5867,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877907,955797.00
09/03/2016 00:45,2,0.000,ALERT,214.41,303.58,59.986,1472877903,"201051344000633","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,535030.5,535030.5,5922,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877908,955798.00
09/03/2016 00:45,2,0.000,ALERT,213.74,303.88,59.991,1472877903,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,537511.0,537511.0,5939,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877910,955799.00
09/03/2016 00:45,2,0.000,ALERT,213.74,302.07,59.996,1472877903,"201051344000646","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,538240.9,538240.9,5916,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877912,955800.00
09/03/2016 00:45,2,0.000,ALERT,212.83,302.68,59.996,1472877903,"274151322000052","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,805909.8,805909.8,5868,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877914,955801.00
09/03/2016 00:45,2,0.000,ALERT,214.19,302.68,59.965,1472877903,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,547853.6,547853.6,5911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877916,955802.00
09/03/2016 00:45,2,0.000,ALERT,213.96,302.68,60.002,1472877903,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,541392.4,541392.4,5940,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877917,955803.00
09/03/2016 00:45,2,0.000,ALERT,214.41,302.98,59.996,1472877903,"201051344000582","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,534129.6,534129.6,5909,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877919,955804.00
09/03/2016 00:45,2,0.000,ALERT,213.51,302.37,60.002,1472877903,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,547958.4,547958.4,5915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877921,955805.00
09/03/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1472877903,"274151322000094","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,661981.4,661981.4,5988,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877923,955806.00
09/03/2016 00:45,2,0.000,ALERT,213.74,304.78,60.002,1472877903,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,551781.5,551781.5,5926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877925,955807.00
09/03/2016 00:45,2,0.000,ALERT,213.74,302.98,59.996,1472877903,"201051344000890","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,545223.5,545223.5,5911,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877927,955808.00
09/03/2016 00:45,2,0.000,ALERT,213.96,302.37,59.986,1472877903,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,546703.1,546703.1,5920,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877929,955809.00
09/03/2016 00:45,2,0.000,ALERT,214.19,302.07,60.002,1472877903,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,537949.6,537949.6,5912,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877930,955810.00
09/03/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1472877903,"274151322000083","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,798612.6,798612.6,5888,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877932,955811.00
09/03/2016 00:45,2,0.000,ALERT,213.74,302.07,59.986,1472877903,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,852195.2,852195.2,5892,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877934,955812.00
09/03/2016 00:45,2,0.000,ALERT,213.74,304.48,59.981,1472877903,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,536331.4,536331.4,5932,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877936,955813.00
09/03/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1472877903,"274151322000095","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,843615.3,843615.3,5907,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877938,955814.00
