ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1472877903,"201051344000988","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,523509.8,523509.8,5938,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877939,955815.00
09/03/2016 00:45,2,0.000,ALERT,213.74,301.77,59.981,1472877903,"201051344001025","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,546627.2,546627.2,5919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877941,955816.00
09/03/2016 00:45,2,0.000,ALERT,213.51,303.88,59.986,1472877903,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,543692.3,543692.3,5919,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877943,955817.00
09/03/2016 00:45,2,0.000,ALERT,214.41,303.88,59.986,1472877903,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,542945.2,542945.2,5925,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877945,955818.00
09/03/2016 00:45,2,0.000,ALERT,214.19,302.07,59.975,1472877903,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,545960.0,545960.0,5932,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877947,955819.00
09/03/2016 00:45,2,0.000,ALERT,213.96,301.47,59.981,1472877903,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,542910.5,542910.5,5941,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877949,955820.00
09/03/2016 00:45,2,0.000,ALERT,214.19,302.37,59.986,1472877903,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,548119.2,548119.2,5939,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877951,955821.00
09/03/2016 00:45,2,0.000,ALERT,213.96,301.77,60.028,1472877903,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,541081.7,541081.7,5910,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877952,955822.00
09/03/2016 00:45,2,0.000,ALERT,212.61,302.37,59.944,1472877903,"274151322000088","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,768906.6,768906.6,5875,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877954,955823.00
09/03/2016 00:45,2,0.000,ALERT,213.74,301.77,59.991,1472877903,"274151322000068","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,662343.0,662343.0,5984,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877956,955824.00
09/03/2016 00:45,2,0.000,ALERT,213.74,302.37,59.981,1472877903,"201051344001135","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,537230.2,537230.2,5910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877958,955825.00
09/03/2016 00:45,2,0.000,ALERT,213.51,304.18,59.970,1472877903,"201051344000594","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,548083.6,548083.6,5921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877960,955826.00
09/03/2016 00:45,2,0.000,ALERT,214.19,302.07,59.986,1472877903,"201051344001203","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,545346.6,545346.6,5926,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877961,955827.00
09/03/2016 00:45,2,0.000,ALERT,213.06,302.07,59.933,1472877903,"274151322000054","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,784782.5,784782.5,5868,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877963,955828.00
09/03/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1472877903,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,535394.2,535394.2,5923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877965,955829.00
09/03/2016 00:45,2,0.000,ALERT,213.96,302.07,59.975,1472877903,"201051344001093","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,542287.8,542287.8,5943,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877967,955830.00
09/03/2016 00:45,2,0.000,ALERT,213.74,303.88,60.002,1472877903,"201051344000900","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,552072.0,552072.0,5934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877969,955831.00
09/03/2016 00:45,2,0.000,ALERT,213.96,303.28,60.012,1472877903,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,541086.9,541086.9,5919,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877970,955832.00
09/03/2016 00:45,2,0.000,ALERT,213.74,304.48,59.975,1472877903,"201051344000569","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,552169.1,552169.1,5922,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877972,955833.00
09/03/2016 00:45,2,0.000,ALERT,213.74,304.18,59.933,1472877903,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,544515.5,544515.5,5915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472877974,955834.00
09/03/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1472877903,"201051344001158","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,536491.1,536491.1,5919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877976,955835.00
09/03/2016 00:45,2,0.000,ALERT,214.19,304.18,59.959,1472877903,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,544007.2,544007.2,5933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877978,955836.00
09/03/2016 00:45,2,0.000,ALERT,213.29,301.77,59.970,1472877903,"274151322000087","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,757042.4,757042.4,5943,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472877979,955837.00
09/03/2016 01:00,2,0.000,ALERT,214.19,303.58,59.986,1472878803,"201051344000645","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,543493.9,543493.9,5927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878805,955838.00
09/03/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1472878803,"274151322000085","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,784699.1,784699.1,5869,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878807,955839.00
09/03/2016 01:00,2,0.000,ALERT,214.19,303.28,59.996,1472878803,"201051344000633","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,535030.5,535030.5,5924,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878809,955840.00
09/03/2016 01:00,2,0.000,ALERT,213.74,303.58,60.034,1472878803,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,537511.0,537511.0,5941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878811,955841.00
09/03/2016 01:00,2,0.000,ALERT,212.83,300.87,60.034,1472878803,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,538240.9,538240.9,5918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878813,955842.00
09/03/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1472878803,"274151322000052","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,805909.8,805909.8,5870,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878814,955843.00
09/03/2016 01:00,2,0.000,ALERT,213.51,301.47,60.002,1472878803,"201051344000585","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,547853.6,547853.6,5913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878816,955844.00
09/03/2016 01:00,2,0.000,ALERT,213.29,301.77,59.991,1472878803,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,541392.4,541392.4,5942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878818,955845.00
09/03/2016 01:00,2,0.000,ALERT,213.74,302.07,60.018,1472878803,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,534129.6,534129.6,5911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878820,955846.00
09/03/2016 01:00,2,0.000,ALERT,212.83,301.17,59.991,1472878803,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,547958.4,547958.4,5917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878822,955847.00
09/03/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1472878803,"274151322000094","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,661981.4,661981.4,5990,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878823,955848.00
09/03/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1472878803,"201051344000579","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,551781.5,551781.5,5928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878825,955849.00
09/03/2016 01:00,2,0.000,ALERT,213.06,301.77,59.959,1472878803,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,545223.5,545223.5,5913,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878827,955850.00
09/03/2016 01:00,2,0.000,ALERT,213.29,301.47,59.975,1472878803,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,546703.1,546703.1,5922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878829,955851.00
09/03/2016 01:00,2,0.000,ALERT,213.29,300.87,60.012,1472878803,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,537949.6,537949.6,5914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878831,955852.00
09/03/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1472878803,"274151322000083","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,798612.6,798612.6,5890,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878833,955853.00
09/03/2016 01:00,2,0.000,ALERT,213.51,301.77,59.970,1472878803,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,852195.2,852195.2,5894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878835,955854.00
09/03/2016 01:00,2,0.000,ALERT,213.51,304.48,59.975,1472878803,"201051344000868","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,536331.4,536331.4,5934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878836,955855.00
09/03/2016 01:00,2,0.000,ALERT,212.83,302.98,59.922,1472878803,"274151322000095","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,843615.3,843615.3,5909,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878838,955856.00
09/03/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1472878803,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,523509.8,523509.8,5940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878840,955857.00
09/03/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1472878803,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,546627.2,546627.2,5921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878842,955858.00
09/03/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1472878803,"201051344000458","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,543692.3,543692.3,5921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878844,955859.00
09/03/2016 01:00,2,0.000,ALERT,213.96,303.58,59.970,1472878803,"201051344000853","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,542945.2,542945.2,5927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878845,955860.00
09/03/2016 01:00,2,0.000,ALERT,213.51,301.47,59.938,1472878803,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,545960.0,545960.0,5934,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878847,955861.00
09/03/2016 01:00,2,0.000,ALERT,213.29,300.87,59.965,1472878803,"201051344000917","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,542910.5,542910.5,5943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878849,955862.00
09/03/2016 01:00,2,0.000,ALERT,213.51,301.77,59.970,1472878803,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,548119.2,548119.2,5941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878851,955863.00
09/03/2016 01:00,2,0.000,ALERT,213.29,300.57,59.970,1472878803,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,541081.7,541081.7,5912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878853,955864.00
09/03/2016 01:00,2,0.000,ALERT,212.61,301.47,59.965,1472878803,"274151322000088","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,768906.6,768906.6,5877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878854,955865.00
09/03/2016 01:00,2,0.000,ALERT,213.51,301.17,59.965,1472878803,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,662343.0,662343.0,5986,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878856,955866.00
09/03/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1472878803,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,537230.2,537230.2,5912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878858,955867.00
09/03/2016 01:00,2,0.000,ALERT,213.29,304.18,59.975,1472878803,"201051344000594","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,548083.6,548083.6,5923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878860,955868.00
09/03/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1472878803,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,545346.6,545346.6,5928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878862,955869.00
09/03/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1472878803,"274151322000054","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,784782.5,784782.5,5870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878864,955870.00
09/03/2016 01:00,2,0.000,ALERT,213.74,303.28,59.975,1472878803,"201051344000867","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,535394.2,535394.2,5925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878865,955871.00
09/03/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1472878803,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,542287.8,542287.8,5945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878867,955872.00
09/03/2016 01:00,2,0.000,ALERT,213.51,303.58,59.965,1472878803,"201051344000900","219011344069620",0.00,15.50,0,301.77,305.08,0.0,0.0,0.000,552072.0,552072.0,5936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878869,955873.00
09/03/2016 01:00,2,0.000,ALERT,213.74,303.28,59.996,1472878803,"201051344000648","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,541086.9,541086.9,5921,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878871,955874.00
09/03/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1472878803,"201051344000569","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,552169.1,552169.1,5924,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878873,955875.00
09/03/2016 01:00,2,0.000,ALERT,213.51,303.88,60.012,1472878803,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,544515.5,544515.5,5917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878874,955876.00
09/03/2016 01:00,2,0.000,ALERT,213.51,303.58,59.959,1472878803,"201051344001158","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,536491.1,536491.1,5921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472878876,955877.00
09/03/2016 01:00,2,0.000,ALERT,213.96,304.18,59.970,1472878803,"201051344000576","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,544007.2,544007.2,5935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878878,955878.00
09/03/2016 01:00,2,0.000,ALERT,213.06,301.17,59.954,1472878803,"274151322000087","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,757042.4,757042.4,5945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472878880,955879.00
09/03/2016 01:15,2,0.000,ALERT,214.19,303.88,59.975,1472879703,"201051344000645","219011344069620",0.00,15.80,0,290.05,305.08,0.0,0.0,0.000,543493.9,543493.9,5929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879705,955880.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1472879703,"274151322000085","219011344069620",0.00,16.00,0,288.25,304.78,0.0,0.0,0.000,784699.1,784699.1,5871,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879707,955881.00
09/03/2016 01:15,2,0.000,ALERT,214.19,303.58,59.938,1472879703,"201051344000633","219011344069620",0.00,15.30,0,288.55,304.78,0.0,0.0,0.000,535030.5,535030.5,5926,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879709,955882.00
09/03/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1472879703,"201051344000469","219011344069620",0.00,15.00,0,289.15,305.08,0.0,0.0,0.000,537511.0,537511.0,5943,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879711,955883.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.47,59.933,1472879703,"201051344000646","219011344069620",0.00,15.50,0,286.74,302.37,0.0,0.0,0.000,538240.9,538240.9,5920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879712,955884.00
09/03/2016 01:15,2,0.000,ALERT,212.61,301.17,59.959,1472879703,"274151322000052","219011344069620",0.00,16.30,0,288.25,305.38,0.0,0.0,0.000,805909.8,805909.8,5872,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879714,955885.00
09/03/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1472879703,"201051344000585","219011344069620",0.00,15.80,0,287.05,302.68,0.0,0.0,0.000,547853.6,547853.6,5915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879716,955886.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1472879703,"201051344001230","219011344069620",0.00,15.30,0,287.95,303.28,0.0,0.0,0.000,541392.4,541392.4,5944,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879718,955887.00
09/03/2016 01:15,2,0.000,ALERT,213.74,302.07,59.959,1472879703,"201051344000582","219011344069620",0.00,15.30,0,288.25,303.28,0.0,0.0,0.000,534129.6,534129.6,5913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879720,955888.00
09/03/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1472879703,"201051344000955","219011344069620",0.00,15.50,0,287.65,302.68,0.0,0.0,0.000,547958.4,547958.4,5919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879722,955889.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1472879703,"274151322000094","219011344069620",0.00,15.80,0,287.65,304.48,0.0,0.0,0.000,661981.4,661981.4,5992,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879723,955890.00
09/03/2016 01:15,2,0.000,ALERT,213.51,304.18,59.970,1472879703,"201051344000579","219011344069620",0.00,15.80,0,290.65,305.98,0.0,0.0,0.000,551781.5,551781.5,5930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879725,955891.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1472879703,"201051344000890","219011344069620",0.00,15.80,0,288.55,303.88,0.0,0.0,0.000,545223.5,545223.5,5915,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879727,955892.00
09/03/2016 01:15,2,0.000,ALERT,213.29,301.47,59.944,1472879703,"201051344000438","219011344069620",0.00,15.30,0,287.95,303.28,0.0,0.0,0.000,546703.1,546703.1,5924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879729,955893.00
09/03/2016 01:15,2,0.000,ALERT,213.51,300.87,59.944,1472879703,"201051344000417","219011344069620",0.00,15.80,0,287.05,302.37,0.0,0.0,0.000,537949.6,537949.6,5916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879731,955894.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1472879703,"274151322000083","219011344069620",0.00,15.80,0,288.55,305.68,0.0,0.0,0.000,798612.6,798612.6,5892,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879732,955895.00
09/03/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1472879703,"274151322000076","219011344069620",0.00,16.30,0,288.25,304.78,0.0,0.0,0.000,852195.2,852195.2,5896,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879734,955896.00
09/03/2016 01:15,2,0.000,ALERT,213.74,304.48,59.954,1472879703,"201051344000868","219011344069620",0.00,15.50,0,290.95,305.98,0.0,0.0,0.000,536331.4,536331.4,5936,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879736,955897.00
09/03/2016 01:15,2,0.000,ALERT,212.83,302.68,60.007,1472879703,"274151322000095","219011344069620",0.00,15.80,0,289.45,305.98,0.0,0.0,0.000,843615.3,843615.3,5911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879738,955898.00
09/03/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1472879703,"201051344000988","219011344069620",0.00,15.80,0,287.95,305.08,0.0,0.0,0.000,523509.8,523509.8,5942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879740,955899.00
09/03/2016 01:15,2,0.000,ALERT,213.06,300.57,59.975,1472879703,"201051344001025","219011344069620",0.00,15.30,0,287.35,303.28,0.0,0.0,0.000,546627.2,546627.2,5923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879742,955900.00
09/03/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1472879703,"201051344000458","219011344069620",0.00,16.30,0,290.05,305.98,0.0,0.0,0.000,543692.3,543692.3,5923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879744,955901.00
09/03/2016 01:15,2,0.000,ALERT,214.19,303.58,59.986,1472879703,"201051344000853","219011344069620",0.00,15.30,0,290.05,305.38,0.0,0.0,0.000,542945.2,542945.2,5929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879745,955902.00
09/03/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1472879703,"201051344000685","219011344069620",0.00,15.50,0,287.65,302.98,0.0,0.0,0.000,545960.0,545960.0,5936,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879747,955903.00
09/03/2016 01:15,2,0.000,ALERT,213.29,300.87,59.922,1472879703,"201051344000917","219011344069620",0.00,16.30,0,286.44,302.37,0.0,0.0,0.000,542910.5,542910.5,5945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879749,955904.00
09/03/2016 01:15,2,0.000,ALERT,213.51,301.77,60.023,1472879703,"201051344001145","219011344069620",0.00,15.30,0,288.25,303.58,0.0,0.0,0.000,548119.2,548119.2,5943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879751,955905.00
09/03/2016 01:15,2,0.000,ALERT,213.29,300.57,59.970,1472879703,"201051344000651","219011344069620",0.00,15.00,0,287.35,302.37,0.0,0.0,0.000,541081.7,541081.7,5914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879753,955906.00
09/03/2016 01:15,2,0.000,ALERT,212.61,301.47,60.018,1472879703,"274151322000088","219011344069620",0.00,16.30,0,288.25,304.78,0.0,0.0,0.000,768906.6,768906.6,5879,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879754,955907.00
09/03/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1472879703,"274151322000068","219011344069620",0.00,17.00,0,287.65,304.18,0.0,0.0,0.000,662343.0,662343.0,5988,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879756,955908.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1472879703,"201051344001135","219011344069620",0.00,15.50,0,287.95,303.28,0.0,0.0,0.000,537230.2,537230.2,5914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879758,955909.00
09/03/2016 01:15,2,0.000,ALERT,213.51,304.48,60.018,1472879703,"201051344000594","219011344069620",0.00,15.80,0,290.05,305.68,0.0,0.0,0.000,548083.6,548083.6,5925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879760,955910.00
09/03/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1472879703,"201051344001203","219011344069620",0.00,15.50,0,287.95,304.48,0.0,0.0,0.000,545346.6,545346.6,5930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879762,955911.00
09/03/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1472879703,"274151322000054","219011344069620",0.00,16.70,0,288.25,305.68,0.0,0.0,0.000,784782.5,784782.5,5872,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879763,955912.00
09/03/2016 01:15,2,0.000,ALERT,213.96,303.28,59.991,1472879703,"201051344000867","219011344069620",0.00,16.00,0,290.05,305.38,0.0,0.0,0.000,535394.2,535394.2,5927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879765,955913.00
09/03/2016 01:15,2,0.000,ALERT,213.29,301.17,59.986,1472879703,"201051344001093","219011344069620",0.00,16.00,0,287.65,302.68,0.0,0.0,0.000,542287.8,542287.8,5947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879767,955914.00
09/03/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1472879703,"201051344000900","219011344069620",0.00,15.50,0,289.75,305.08,0.0,0.0,0.000,552072.0,552072.0,5938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879769,955915.00
09/03/2016 01:15,2,0.000,ALERT,213.96,303.28,59.975,1472879703,"201051344000648","219011344069620",0.00,15.30,0,289.45,305.68,0.0,0.0,0.000,541086.9,541086.9,5923,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879771,955916.00
09/03/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1472879703,"201051344000569","219011344069620",0.00,15.50,0,290.65,306.28,0.0,0.0,0.000,552169.1,552169.1,5926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879773,955917.00
09/03/2016 01:15,2,0.000,ALERT,213.74,303.88,60.002,1472879703,"201051344000983","219011344069620",0.00,15.50,0,290.35,305.68,0.0,0.0,0.000,544515.5,544515.5,5919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472879774,955918.00
09/03/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1472879703,"201051344001158","219011344069620",0.00,15.30,0,289.45,304.78,0.0,0.0,0.000,536491.1,536491.1,5923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879776,955919.00
09/03/2016 01:15,2,0.000,ALERT,214.19,304.18,59.959,1472879703,"201051344000576","219011344069620",0.00,15.30,0,290.35,305.68,0.0,0.0,0.000,544007.2,544007.2,5937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879778,955920.00
09/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1472879703,"274151322000087","219011344069620",0.00,16.70,0,287.65,304.78,0.0,0.0,0.000,757042.4,757042.4,5947,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472879780,955921.00
09/03/2016 01:30,2,0.000,ALERT,214.19,304.18,59.986,1472880603,"201051344000645","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,543493.9,543493.9,5931,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880605,955922.00
09/03/2016 01:30,2,0.000,ALERT,213.29,302.68,59.949,1472880603,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,784699.1,784699.1,5873,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880607,955923.00
09/03/2016 01:30,2,0.000,ALERT,213.96,303.88,59.981,1472880603,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,535030.5,535030.5,5928,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880609,955924.00
09/03/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1472880603,"201051344000469","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,537511.0,537511.0,5945,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880611,955925.00
09/03/2016 01:30,2,0.000,ALERT,213.06,301.77,59.954,1472880603,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,538240.9,538240.9,5922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880613,955926.00
09/03/2016 01:30,2,0.000,ALERT,212.83,303.28,59.970,1472880603,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,805909.8,805909.8,5874,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880615,955927.00
09/03/2016 01:30,2,0.000,ALERT,213.51,302.07,59.970,1472880603,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,547853.6,547853.6,5917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880617,955928.00
09/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1472880603,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,541392.4,541392.4,5946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880618,955929.00
09/03/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1472880603,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,534129.6,534129.6,5915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880620,955930.00
09/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1472880603,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,547958.4,547958.4,5921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880622,955931.00
09/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1472880603,"274151322000094","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,661981.4,661981.4,5994,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880624,955932.00
09/03/2016 01:30,2,0.000,ALERT,213.51,304.48,59.981,1472880603,"201051344000579","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,551781.5,551781.5,5932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880626,955933.00
09/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.949,1472880603,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,545223.5,545223.5,5917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880628,955934.00
09/03/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1472880603,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,546703.1,546703.1,5926,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880629,955935.00
09/03/2016 01:30,2,0.000,ALERT,213.51,301.47,59.938,1472880603,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,537949.6,537949.6,5918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880631,955936.00
09/03/2016 01:30,2,0.000,ALERT,213.29,303.28,59.970,1472880603,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,798612.6,798612.6,5894,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880633,955937.00
09/03/2016 01:30,2,0.000,ALERT,213.74,302.68,59.991,1472880603,"274151322000076","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,852195.2,852195.2,5898,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880635,955938.00
09/03/2016 01:30,2,0.000,ALERT,213.74,305.08,59.933,1472880603,"201051344000868","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,536331.4,536331.4,5938,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880637,955939.00
09/03/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1472880603,"274151322000095","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,843615.3,843615.3,5913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880638,955940.00
09/03/2016 01:30,2,0.000,ALERT,213.29,304.18,60.012,1472880603,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.68,0.0,0.0,0.000,523509.8,523509.8,5944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880640,955941.00
09/03/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1472880603,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,546627.2,546627.2,5925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880642,955942.00
09/03/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1472880603,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,543692.3,543692.3,5925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880644,955943.00
09/03/2016 01:30,2,0.000,ALERT,214.19,303.88,59.938,1472880603,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,542945.2,542945.2,5931,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880646,955944.00
09/03/2016 01:30,2,0.000,ALERT,213.74,301.77,59.981,1472880603,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,545960.0,545960.0,5938,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880647,955945.00
09/03/2016 01:30,2,0.000,ALERT,213.51,301.47,59.975,1472880603,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,542910.5,542910.5,5947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880649,955946.00
09/03/2016 01:30,2,0.000,ALERT,213.74,302.37,60.028,1472880603,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,548119.2,548119.2,5945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880651,955947.00
09/03/2016 01:30,2,0.000,ALERT,213.51,301.17,59.981,1472880603,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,541081.7,541081.7,5916,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880653,955948.00
09/03/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1472880603,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,768906.6,768906.6,5881,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880655,955949.00
09/03/2016 01:30,2,0.000,ALERT,213.74,302.07,59.970,1472880603,"274151322000068","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,662343.0,662343.0,5990,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880656,955950.00
09/03/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1472880603,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,537230.2,537230.2,5916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880658,955951.00
09/03/2016 01:30,2,0.000,ALERT,213.29,304.78,59.975,1472880603,"201051344000594","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,548083.6,548083.6,5927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880660,955952.00
09/03/2016 01:30,2,0.000,ALERT,213.51,301.47,59.975,1472880603,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,545346.6,545346.6,5932,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880662,955953.00
09/03/2016 01:30,2,0.000,ALERT,213.06,303.28,59.933,1472880603,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,784782.5,784782.5,5874,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880664,955954.00
09/03/2016 01:30,2,0.000,ALERT,213.74,303.58,59.970,1472880603,"201051344000867","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,535394.2,535394.2,5929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880665,955955.00
09/03/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1472880603,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,542287.8,542287.8,5949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880667,955956.00
09/03/2016 01:30,2,0.000,ALERT,213.29,303.88,59.981,1472880603,"201051344000900","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,552072.0,552072.0,5940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880669,955957.00
09/03/2016 01:30,2,0.000,ALERT,213.74,303.28,59.965,1472880603,"201051344000648","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,541086.9,541086.9,5925,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472880671,955958.00
09/03/2016 01:30,2,0.000,ALERT,213.51,304.18,59.970,1472880603,"201051344000569","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,552169.1,552169.1,5928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880673,955959.00
