ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1472880603,"201051344000983","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,544515.5,544515.5,5921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880674,955960.00
09/03/2016 01:30,2,0.000,ALERT,213.51,303.58,60.007,1472880603,"201051344001158","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,536491.1,536491.1,5925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880676,955961.00
09/03/2016 01:30,2,0.000,ALERT,213.96,304.48,59.970,1472880603,"201051344000576","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,544007.2,544007.2,5939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880678,955962.00
09/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1472880603,"274151322000087","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,757042.4,757042.4,5949,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472880680,955963.00
09/03/2016 01:45,2,0.000,ALERT,214.64,304.78,59.970,1472881503,"201051344000645","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,543493.9,543493.9,5933,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881505,955964.00
09/03/2016 01:45,2,0.000,ALERT,213.51,303.28,59.959,1472881503,"274151322000085","219011344069620",0.00,16.00,0,293.66,304.18,0.0,0.0,0.000,784699.1,784699.1,5875,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881507,955965.00
09/03/2016 01:45,2,0.000,ALERT,214.64,304.48,59.959,1472881503,"201051344000633","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,535030.5,535030.5,5930,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881509,955966.00
09/03/2016 01:45,2,0.000,ALERT,214.19,304.78,59.996,1472881503,"201051344000469","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,537511.0,537511.0,5947,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881510,955967.00
09/03/2016 01:45,2,0.000,ALERT,213.29,302.07,59.933,1472881503,"201051344000646","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,538240.9,538240.9,5924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881512,955968.00
09/03/2016 01:45,2,0.000,ALERT,213.29,302.68,59.922,1472881503,"274151322000052","219011344069620",0.00,16.30,0,293.66,304.78,0.0,0.0,0.000,805909.8,805909.8,5876,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881514,955969.00
09/03/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1472881503,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,547853.6,547853.6,5919,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881516,955970.00
09/03/2016 01:45,2,0.000,ALERT,213.74,302.68,59.970,1472881503,"201051344001230","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,541392.4,541392.4,5948,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881517,955971.00
09/03/2016 01:45,2,0.000,ALERT,214.19,302.98,59.970,1472881503,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,534129.6,534129.6,5917,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881519,955972.00
09/03/2016 01:45,2,0.000,ALERT,213.29,302.07,59.965,1472881503,"201051344000955","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,547958.4,547958.4,5923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881521,955973.00
09/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1472881503,"274151322000094","219011344069620",0.00,15.50,0,293.36,303.58,0.0,0.0,0.000,661981.4,661981.4,5996,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881523,955974.00
09/03/2016 01:45,2,0.000,ALERT,214.19,305.38,59.991,1472881503,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,551781.5,551781.5,5934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881525,955975.00
09/03/2016 01:45,2,0.000,ALERT,213.51,302.98,59.970,1472881503,"201051344000890","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,545223.5,545223.5,5919,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881527,955976.00
09/03/2016 01:45,2,0.000,ALERT,213.74,302.37,59.949,1472881503,"201051344000438","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,546703.1,546703.1,5928,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881528,955977.00
09/03/2016 01:45,2,0.000,ALERT,213.96,301.77,60.012,1472881503,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,537949.6,537949.6,5920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881530,955978.00
09/03/2016 01:45,2,0.000,ALERT,213.51,303.58,59.991,1472881503,"274151322000083","219011344069620",0.00,15.50,0,294.26,305.08,0.0,0.0,0.000,798612.6,798612.6,5896,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881532,955979.00
09/03/2016 01:45,2,0.000,ALERT,213.96,302.68,59.933,1472881503,"274151322000076","219011344069620",0.00,16.30,0,293.66,304.48,0.0,0.0,0.000,852195.2,852195.2,5900,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881534,955980.00
09/03/2016 01:45,2,0.000,ALERT,214.19,305.38,59.949,1472881503,"201051344000868","219011344069620",0.00,15.50,0,302.98,306.88,0.0,0.0,0.000,536331.4,536331.4,5940,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881536,955981.00
09/03/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1472881503,"274151322000095","219011344069620",0.00,15.50,0,295.16,305.38,0.0,0.0,0.000,843615.3,843615.3,5915,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881537,955982.00
09/03/2016 01:45,2,0.000,ALERT,213.96,305.08,59.949,1472881503,"201051344000988","219011344069620",0.00,15.80,0,299.97,305.68,0.0,0.0,0.000,523509.8,523509.8,5946,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881539,955983.00
09/03/2016 01:45,2,0.000,ALERT,213.51,301.77,59.975,1472881503,"201051344001025","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,546627.2,546627.2,5927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881541,955984.00
09/03/2016 01:45,2,0.000,ALERT,213.96,305.08,59.975,1472881503,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.88,0.0,0.0,0.000,543692.3,543692.3,5927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881543,955985.00
09/03/2016 01:45,2,0.000,ALERT,214.64,304.78,59.970,1472881503,"201051344000853","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,542945.2,542945.2,5933,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881545,955986.00
09/03/2016 01:45,2,0.000,ALERT,213.96,302.07,59.965,1472881503,"201051344000685","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,545960.0,545960.0,5940,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881546,955987.00
09/03/2016 01:45,2,0.000,ALERT,213.74,301.77,59.975,1472881503,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,542910.5,542910.5,5949,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881548,955988.00
09/03/2016 01:45,2,0.000,ALERT,213.96,302.68,59.970,1472881503,"201051344001145","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,548119.2,548119.2,5947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881550,955989.00
09/03/2016 01:45,2,0.000,ALERT,213.96,301.47,59.991,1472881503,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,541081.7,541081.7,5918,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881552,955990.00
09/03/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1472881503,"274151322000088","219011344069620",0.00,16.30,0,293.66,304.18,0.0,0.0,0.000,768906.6,768906.6,5883,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881554,955991.00
09/03/2016 01:45,2,0.000,ALERT,214.19,302.68,59.922,1472881503,"274151322000068","219011344069620",0.00,17.00,0,293.06,303.28,0.0,0.0,0.000,662343.0,662343.0,5992,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881556,955992.00
09/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.959,1472881503,"201051344001135","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,537230.2,537230.2,5918,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881557,955993.00
09/03/2016 01:45,2,0.000,ALERT,213.74,305.68,60.002,1472881503,"201051344000594","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,548083.6,548083.6,5929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472881559,955994.00
09/03/2016 01:45,2,0.000,ALERT,213.96,302.07,59.970,1472881503,"201051344001203","219011344069620",0.00,15.50,0,298.77,305.08,0.0,0.0,0.000,545346.6,545346.6,5934,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881561,955995.00
09/03/2016 01:45,2,0.000,ALERT,213.51,303.58,59.954,1472881503,"274151322000054","219011344069620",0.00,16.70,0,293.96,304.78,0.0,0.0,0.000,784782.5,784782.5,5876,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881563,955996.00
09/03/2016 01:45,2,0.000,ALERT,214.41,304.78,59.975,1472881503,"201051344000867","219011344069620",0.00,16.00,0,301.47,306.58,0.0,0.0,0.000,535394.2,535394.2,5931,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881565,955997.00
09/03/2016 01:45,2,0.000,ALERT,213.74,302.07,59.912,1472881503,"201051344001093","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,542287.8,542287.8,5951,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881567,955998.00
09/03/2016 01:45,2,0.000,ALERT,213.96,304.78,59.959,1472881503,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,552072.0,552072.0,5942,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881568,955999.00
09/03/2016 01:45,2,0.000,ALERT,214.19,304.48,59.959,1472881503,"201051344000648","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,541086.9,541086.9,5927,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881570,956000.00
09/03/2016 01:45,2,0.000,ALERT,214.19,305.38,59.965,1472881503,"201051344000569","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,552169.1,552169.1,5930,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881572,956001.00
09/03/2016 01:45,2,0.000,ALERT,214.19,305.08,59.965,1472881503,"201051344000983","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,544515.5,544515.5,5923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881574,956002.00
09/03/2016 01:45,2,0.000,ALERT,213.96,304.78,60.002,1472881503,"201051344001158","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,536491.1,536491.1,5927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881576,956003.00
09/03/2016 01:45,2,0.000,ALERT,214.41,305.38,59.917,1472881503,"201051344000576","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,544007.2,544007.2,5941,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881577,956004.00
09/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.954,1472881503,"274151322000087","219011344069620",0.00,16.70,0,293.36,303.88,0.0,0.0,0.000,757042.4,757042.4,5951,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472881579,956005.00
09/03/2016 02:00,2,0.000,ALERT,214.19,304.48,60.018,1472882403,"201051344000645","219011344069620",0.00,16.00,0,299.07,308.99,0.0,0.0,0.000,543493.9,543493.9,5935,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882405,956006.00
09/03/2016 02:00,2,0.000,ALERT,212.38,301.77,59.981,1472882403,"274151322000085","219011344069620",0.00,16.00,0,296.36,307.18,0.0,0.0,0.000,784699.1,784699.1,5877,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882407,956007.00
09/03/2016 02:00,2,0.000,ALERT,214.41,304.18,59.996,1472882403,"201051344000633","219011344069620",0.00,15.50,0,297.57,308.39,0.0,0.0,0.000,535030.5,535030.5,5932,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882408,956008.00
09/03/2016 02:00,2,0.000,ALERT,213.74,304.18,59.991,1472882403,"201051344000469","219011344069620",0.00,15.30,0,297.87,308.69,0.0,0.0,0.000,537511.0,537511.0,5949,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882410,956009.00
09/03/2016 02:00,2,0.000,ALERT,213.29,302.37,59.996,1472882403,"201051344000646","219011344069620",0.00,15.80,0,296.36,306.88,0.0,0.0,0.000,538240.9,538240.9,5926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882412,956010.00
09/03/2016 02:00,2,0.000,ALERT,212.16,301.17,59.991,1472882403,"274151322000052","219011344069620",0.00,16.30,0,296.36,307.78,0.0,0.0,0.000,805909.8,805909.8,5878,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882414,956011.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.68,60.044,1472882403,"201051344000585","219011344069620",0.00,16.00,0,296.66,307.18,0.0,0.0,0.000,547853.6,547853.6,5921,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882415,956012.00
09/03/2016 02:00,2,0.000,ALERT,213.51,302.98,59.996,1472882403,"201051344001230","219011344069620",0.00,15.50,0,297.26,307.48,0.0,0.0,0.000,541392.4,541392.4,5950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882417,956013.00
09/03/2016 02:00,2,0.000,ALERT,213.96,303.28,60.007,1472882403,"201051344000582","219011344069620",0.00,15.50,0,297.57,307.78,0.0,0.0,0.000,534129.6,534129.6,5919,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882419,956014.00
09/03/2016 02:00,2,0.000,ALERT,213.29,302.37,60.007,1472882403,"201051344000955","219011344069620",0.00,15.80,0,296.96,306.88,0.0,0.0,0.000,547958.4,547958.4,5925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882421,956015.00
09/03/2016 02:00,2,0.000,ALERT,212.38,301.47,60.002,1472882403,"274151322000094","219011344069620",0.00,15.80,0,295.76,306.58,0.0,0.0,0.000,661981.4,661981.4,5998,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882423,956016.00
09/03/2016 02:00,2,0.000,ALERT,213.74,305.08,60.002,1472882403,"201051344000579","219011344069620",0.00,16.00,0,299.67,309.59,0.0,0.0,0.000,551781.5,551781.5,5936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882425,956017.00
09/03/2016 02:00,2,0.000,ALERT,213.51,302.98,60.039,1472882403,"201051344000890","219011344069620",0.00,15.80,0,297.57,308.09,0.0,0.0,0.000,545223.5,545223.5,5921,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882426,956018.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.996,1472882403,"201051344000438","219011344069620",0.00,15.50,0,297.26,307.48,0.0,0.0,0.000,546703.1,546703.1,5930,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882428,956019.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.07,60.002,1472882403,"201051344000417","219011344069620",0.00,15.80,0,296.66,306.58,0.0,0.0,0.000,537949.6,537949.6,5922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882430,956020.00
09/03/2016 02:00,2,0.000,ALERT,212.38,302.68,60.028,1472882403,"274151322000083","219011344069620",0.00,15.80,0,296.66,307.78,0.0,0.0,0.000,798612.6,798612.6,5898,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882432,956021.00
09/03/2016 02:00,2,0.000,ALERT,213.06,302.07,60.012,1472882403,"274151322000076","219011344069620",0.00,16.30,0,296.36,307.48,0.0,0.0,0.000,852195.2,852195.2,5902,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882434,956022.00
09/03/2016 02:00,2,0.000,ALERT,213.74,305.08,59.991,1472882403,"201051344000868","219011344069620",0.00,15.80,0,299.67,309.59,0.0,0.0,0.000,536331.4,536331.4,5942,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882436,956023.00
09/03/2016 02:00,2,0.000,ALERT,212.16,302.37,60.007,1472882403,"274151322000095","219011344069620",0.00,15.50,0,297.57,308.09,0.0,0.0,0.000,843615.3,843615.3,5917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882438,956024.00
09/03/2016 02:00,2,0.000,ALERT,213.51,304.48,60.007,1472882403,"201051344000988","219011344069620",0.00,16.00,0,296.66,308.69,0.0,0.0,0.000,523509.8,523509.8,5948,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882440,956025.00
09/03/2016 02:00,2,0.000,ALERT,213.51,302.07,60.007,1472882403,"201051344001025","219011344069620",0.00,15.50,0,296.36,307.78,0.0,0.0,0.000,546627.2,546627.2,5929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882441,956026.00
09/03/2016 02:00,2,0.000,ALERT,213.74,304.78,60.018,1472882403,"201051344000458","219011344069620",0.00,16.70,0,299.37,309.59,0.0,0.0,0.000,543692.3,543692.3,5929,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882443,956027.00
09/03/2016 02:00,2,0.000,ALERT,214.41,304.48,60.002,1472882403,"201051344000853","219011344069620",0.00,15.80,0,299.07,308.99,0.0,0.0,0.000,542945.2,542945.2,5935,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882445,956028.00
09/03/2016 02:00,2,0.000,ALERT,213.96,302.68,60.007,1472882403,"201051344000685","219011344069620",0.00,15.80,0,297.26,307.18,0.0,0.0,0.000,545960.0,545960.0,5942,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882447,956029.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.37,60.012,1472882403,"201051344000917","219011344069620",0.00,16.70,0,295.76,306.58,0.0,0.0,0.000,542910.5,542910.5,5951,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882449,956030.00
09/03/2016 02:00,2,0.000,ALERT,213.96,302.98,60.007,1472882403,"201051344001145","219011344069620",0.00,15.50,0,297.57,307.78,0.0,0.0,0.000,548119.2,548119.2,5949,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882451,956031.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.07,60.007,1472882403,"201051344000651","219011344069620",0.00,15.30,0,296.36,306.58,0.0,0.0,0.000,541081.7,541081.7,5920,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882453,956032.00
09/03/2016 02:00,2,0.000,ALERT,211.93,301.47,60.002,1472882403,"274151322000088","219011344069620",0.00,16.70,0,296.36,307.18,0.0,0.0,0.000,768906.6,768906.6,5885,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882454,956033.00
09/03/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1472882403,"274151322000068","219011344069620",0.00,17.00,0,295.76,306.28,0.0,0.0,0.000,662343.0,662343.0,5994,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882456,956034.00
09/03/2016 02:00,2,0.000,ALERT,213.29,302.37,60.012,1472882403,"201051344001135","219011344069620",0.00,15.80,0,296.96,307.78,0.0,0.0,0.000,537230.2,537230.2,5920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882458,956035.00
09/03/2016 02:00,2,0.000,ALERT,213.51,305.38,60.012,1472882403,"201051344000594","219011344069620",0.00,16.00,0,299.07,309.59,0.0,0.0,0.000,548083.6,548083.6,5931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882460,956036.00
09/03/2016 02:00,2,0.000,ALERT,213.74,302.07,60.007,1472882403,"201051344001203","219011344069620",0.00,15.80,0,296.66,308.69,0.0,0.0,0.000,545346.6,545346.6,5936,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882462,956037.00
09/03/2016 02:00,2,0.000,ALERT,212.16,302.07,60.018,1472882403,"274151322000054","219011344069620",0.00,17.00,0,296.36,307.78,0.0,0.0,0.000,784782.5,784782.5,5878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882464,956038.00
09/03/2016 02:00,2,0.000,ALERT,213.96,304.48,60.012,1472882403,"201051344000867","219011344069620",0.00,16.30,0,298.77,309.29,0.0,0.0,0.000,535394.2,535394.2,5933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882465,956039.00
09/03/2016 02:00,2,0.000,ALERT,213.51,302.68,60.007,1472882403,"201051344001093","219011344069620",0.00,16.30,0,296.96,307.18,0.0,0.0,0.000,542287.8,542287.8,5953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882467,956040.00
09/03/2016 02:00,2,0.000,ALERT,213.74,304.48,60.007,1472882403,"201051344000900","219011344069620",0.00,15.80,0,298.77,308.69,0.0,0.0,0.000,552072.0,552072.0,5944,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882469,956041.00
09/03/2016 02:00,2,0.000,ALERT,213.74,303.58,59.981,1472882403,"201051344000648","219011344069620",0.00,15.30,0,298.47,308.99,0.0,0.0,0.000,541086.9,541086.9,5929,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882471,956042.00
09/03/2016 02:00,2,0.000,ALERT,213.74,305.08,60.012,1472882403,"201051344000569","219011344069620",0.00,15.80,0,299.67,309.59,0.0,0.0,0.000,552169.1,552169.1,5932,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882473,956043.00
09/03/2016 02:00,2,0.000,ALERT,213.74,304.78,60.034,1472882403,"201051344000983","219011344069620",0.00,15.80,0,299.37,309.29,0.0,0.0,0.000,544515.5,544515.5,5925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882474,956044.00
09/03/2016 02:00,2,0.000,ALERT,213.74,304.48,60.007,1472882403,"201051344001158","219011344069620",0.00,15.50,0,298.47,308.69,0.0,0.0,0.000,536491.1,536491.1,5929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472882476,956045.00
09/03/2016 02:00,2,0.000,ALERT,214.19,305.08,60.002,1472882403,"201051344000576","219011344069620",0.00,15.50,0,299.07,309.29,0.0,0.0,0.000,544007.2,544007.2,5943,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882478,956046.00
09/03/2016 02:00,2,0.000,ALERT,212.38,300.87,60.002,1472882403,"274151322000087","219011344069620",0.00,16.70,0,295.76,306.88,0.0,0.0,0.000,757042.4,757042.4,5953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472882480,956047.00
09/03/2016 02:15,2,0.000,ALERT,214.41,305.08,59.981,1472883303,"201051344000645","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,543493.9,543493.9,5937,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883305,956048.00
09/03/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1472883303,"274151322000085","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,784699.1,784699.1,5879,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883307,956049.00
09/03/2016 02:15,2,0.000,ALERT,214.41,305.08,59.981,1472883303,"201051344000633","219011344069620",0.00,15.50,0,301.17,306.28,0.0,0.0,0.000,535030.5,535030.5,5934,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883309,956050.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.08,59.975,1472883303,"201051344000469","219011344069620",0.00,15.50,0,301.47,306.58,0.0,0.0,0.000,537511.0,537511.0,5951,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883311,956051.00
09/03/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1472883303,"201051344000646","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,538240.9,538240.9,5928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883313,956052.00
09/03/2016 02:15,2,0.000,ALERT,212.38,301.77,59.954,1472883303,"274151322000052","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,805909.8,805909.8,5880,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883315,956053.00
09/03/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1472883303,"201051344000585","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,547853.6,547853.6,5923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883316,956054.00
09/03/2016 02:15,2,0.000,ALERT,213.29,302.68,59.959,1472883303,"201051344001230","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,541392.4,541392.4,5952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883318,956055.00
09/03/2016 02:15,2,0.000,ALERT,213.96,303.28,59.965,1472883303,"201051344000582","219011344069620",0.00,15.80,0,301.47,304.48,0.0,0.0,0.000,534129.6,534129.6,5921,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883320,956056.00
09/03/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1472883303,"201051344000955","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,547958.4,547958.4,5927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883322,956057.00
09/03/2016 02:15,2,0.000,ALERT,212.83,301.47,59.965,1472883303,"274151322000094","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,661981.4,661981.4,6000,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883324,956058.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.68,59.975,1472883303,"201051344000579","219011344069620",0.00,16.00,0,303.28,307.48,0.0,0.0,0.000,551781.5,551781.5,5938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883325,956059.00
09/03/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1472883303,"201051344000890","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,545223.5,545223.5,5923,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883327,956060.00
09/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1472883303,"201051344000438","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,546703.1,546703.1,5932,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883329,956061.00
09/03/2016 02:15,2,0.000,ALERT,213.74,302.07,59.975,1472883303,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,537949.6,537949.6,5924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883331,956062.00
09/03/2016 02:15,2,0.000,ALERT,212.61,302.37,60.007,1472883303,"274151322000083","219011344069620",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,798612.6,798612.6,5900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883333,956063.00
09/03/2016 02:15,2,0.000,ALERT,213.29,302.37,59.954,1472883303,"274151322000076","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,852195.2,852195.2,5904,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883334,956064.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.68,59.965,1472883303,"201051344000868","219011344069620",0.00,15.80,0,303.28,307.48,0.0,0.0,0.000,536331.4,536331.4,5944,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883336,956065.00
09/03/2016 02:15,2,0.000,ALERT,212.61,302.98,59.922,1472883303,"274151322000095","219011344069620",0.00,15.80,0,301.17,304.18,0.0,0.0,0.000,843615.3,843615.3,5919,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883338,956066.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1472883303,"201051344000988","219011344069620",0.00,16.00,0,300.57,306.58,0.0,0.0,0.000,523509.8,523509.8,5950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883340,956067.00
09/03/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1472883303,"201051344001025","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,546627.2,546627.2,5931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883342,956068.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.38,59.965,1472883303,"201051344000458","219011344069620",0.00,16.70,0,302.98,307.48,0.0,0.0,0.000,543692.3,543692.3,5931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883344,956069.00
09/03/2016 02:15,2,0.000,ALERT,214.64,305.38,59.954,1472883303,"201051344000853","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,542945.2,542945.2,5937,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883346,956070.00
09/03/2016 02:15,2,0.000,ALERT,213.74,302.37,59.970,1472883303,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,545960.0,545960.0,5944,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883347,956071.00
09/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.996,1472883303,"201051344000917","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,542910.5,542910.5,5953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883349,956072.00
09/03/2016 02:15,2,0.000,ALERT,213.74,302.98,59.970,1472883303,"201051344001145","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,548119.2,548119.2,5951,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883351,956073.00
09/03/2016 02:15,2,0.000,ALERT,213.74,301.77,59.954,1472883303,"201051344000651","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,541081.7,541081.7,5922,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883353,956074.00
09/03/2016 02:15,2,0.000,ALERT,212.16,302.07,59.959,1472883303,"274151322000088","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,768906.6,768906.6,5887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883354,956075.00
09/03/2016 02:15,2,0.000,ALERT,213.29,300.87,59.986,1472883303,"274151322000068","219011344069620",0.00,17.00,0,299.97,302.68,0.0,0.0,0.000,662343.0,662343.0,5996,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883356,956076.00
09/03/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1472883303,"201051344001135","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,537230.2,537230.2,5922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883358,956077.00
09/03/2016 02:15,2,0.000,ALERT,213.74,305.98,59.954,1472883303,"201051344000594","219011344069620",0.00,16.00,0,302.68,307.18,0.0,0.0,0.000,548083.6,548083.6,5933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883360,956078.00
09/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.965,1472883303,"201051344001203","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,545346.6,545346.6,5938,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883362,956079.00
09/03/2016 02:15,2,0.000,ALERT,212.61,302.37,59.959,1472883303,"274151322000054","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,784782.5,784782.5,5880,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883363,956080.00
09/03/2016 02:15,2,0.000,ALERT,214.19,305.08,59.975,1472883303,"201051344000867","219011344069620",0.00,16.30,0,302.37,307.18,0.0,0.0,0.000,535394.2,535394.2,5935,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883365,956081.00
09/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.991,1472883303,"201051344001093","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,542287.8,542287.8,5955,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883367,956082.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1472883303,"201051344000900","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,552072.0,552072.0,5946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883369,956083.00
09/03/2016 02:15,2,0.000,ALERT,214.19,304.48,59.991,1472883303,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.88,0.0,0.0,0.000,541086.9,541086.9,5931,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883371,956084.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.38,59.981,1472883303,"201051344000569","219011344069620",0.00,15.80,0,303.58,307.48,0.0,0.0,0.000,552169.1,552169.1,5934,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883373,956085.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.38,59.938,1472883303,"201051344000983","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,544515.5,544515.5,5927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472883374,956086.00
09/03/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1472883303,"201051344001158","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,536491.1,536491.1,5931,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883376,956087.00
09/03/2016 02:15,2,0.000,ALERT,214.41,305.38,59.970,1472883303,"201051344000576","219011344069620",0.00,15.50,0,302.98,306.88,0.0,0.0,0.000,544007.2,544007.2,5945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883378,956088.00
09/03/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1472883303,"274151322000087","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,757042.4,757042.4,5955,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472883380,956089.00
09/03/2016 02:30,2,0.000,ALERT,213.96,304.18,59.981,1472884203,"201051344000645","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,543493.9,543493.9,5939,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884205,956090.00
09/03/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1472884203,"274151322000085","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,784699.1,784699.1,5881,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884207,956091.00
09/03/2016 02:30,2,0.000,ALERT,213.96,303.88,59.981,1472884203,"201051344000633","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,535030.5,535030.5,5936,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884208,956092.00
09/03/2016 02:30,2,0.000,ALERT,213.51,303.88,59.975,1472884203,"201051344000469","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,537511.0,537511.0,5953,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884210,956093.00
09/03/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1472884203,"201051344000646","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,538240.9,538240.9,5930,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884212,956094.00
09/03/2016 02:30,2,0.000,ALERT,212.38,302.68,60.002,1472884203,"274151322000052","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,805909.8,805909.8,5882,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884214,956095.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.98,59.975,1472884203,"201051344000585","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,547853.6,547853.6,5925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884216,956096.00
09/03/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1472884203,"201051344001230","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,541392.4,541392.4,5954,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884218,956097.00
09/03/2016 02:30,2,0.000,ALERT,214.19,303.28,60.018,1472884203,"201051344000582","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,534129.6,534129.6,5923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884219,956098.00
09/03/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1472884203,"201051344000955","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,547958.4,547958.4,5929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884221,956099.00
09/03/2016 02:30,2,0.000,ALERT,212.61,301.47,59.970,1472884203,"274151322000094","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,661981.4,661981.4,6002,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884223,956100.00
09/03/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1472884203,"201051344000579","219011344069620",0.00,16.00,0,303.58,307.18,0.0,0.0,0.000,551781.5,551781.5,5940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884225,956101.00
09/03/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1472884203,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,545223.5,545223.5,5925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884227,956102.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1472884203,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,546703.1,546703.1,5934,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884228,956103.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.37,59.970,1472884203,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,537949.6,537949.6,5926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884230,956104.00
