ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1472884203,"274151322000083","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,798612.6,798612.6,5902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884232,956105.00
09/03/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1472884203,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,852195.2,852195.2,5906,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884234,956106.00
09/03/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1472884203,"201051344000868","219011344069620",0.00,15.80,0,303.58,307.48,0.0,0.0,0.000,536331.4,536331.4,5946,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884236,956107.00
09/03/2016 02:30,2,0.000,ALERT,212.61,303.28,59.991,1472884203,"274151322000095","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,843615.3,843615.3,5921,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884238,956108.00
09/03/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1472884203,"201051344000988","219011344069620",0.00,16.00,0,300.27,306.28,0.0,0.0,0.000,523509.8,523509.8,5952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884239,956109.00
09/03/2016 02:30,2,0.000,ALERT,213.51,301.77,59.975,1472884203,"201051344001025","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,546627.2,546627.2,5933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884241,956110.00
09/03/2016 02:30,2,0.000,ALERT,213.51,304.48,59.981,1472884203,"201051344000458","219011344069620",0.00,16.70,0,303.28,307.48,0.0,0.0,0.000,543692.3,543692.3,5933,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884243,956111.00
09/03/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1472884203,"201051344000853","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,542945.2,542945.2,5939,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884245,956112.00
09/03/2016 02:30,2,0.000,ALERT,213.96,302.68,59.975,1472884203,"201051344000685","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,545960.0,545960.0,5946,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884247,956113.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1472884203,"201051344000917","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,542910.5,542910.5,5955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884248,956114.00
09/03/2016 02:30,2,0.000,ALERT,213.96,302.98,59.949,1472884203,"201051344001145","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,548119.2,548119.2,5953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884250,956115.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.07,59.981,1472884203,"201051344000651","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,541081.7,541081.7,5924,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884252,956116.00
09/03/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1472884203,"274151322000088","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,768906.6,768906.6,5889,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884254,956117.00
09/03/2016 02:30,2,0.000,ALERT,213.51,301.47,59.975,1472884203,"274151322000068","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,662343.0,662343.0,5998,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884256,956118.00
09/03/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1472884203,"201051344001135","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,537230.2,537230.2,5924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884257,956119.00
09/03/2016 02:30,2,0.000,ALERT,213.29,304.78,59.981,1472884203,"201051344000594","219011344069620",0.00,16.00,0,302.68,307.18,0.0,0.0,0.000,548083.6,548083.6,5935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884259,956120.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.37,59.996,1472884203,"201051344001203","219011344069620",0.00,15.80,0,300.57,305.98,0.0,0.0,0.000,545346.6,545346.6,5940,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884261,956121.00
09/03/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1472884203,"274151322000054","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,784782.5,784782.5,5882,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884263,956122.00
09/03/2016 02:30,2,0.000,ALERT,213.74,304.18,59.981,1472884203,"201051344000867","219011344069620",0.00,16.30,0,302.68,307.18,0.0,0.0,0.000,535394.2,535394.2,5937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884265,956123.00
09/03/2016 02:30,2,0.000,ALERT,213.74,302.98,60.034,1472884203,"201051344001093","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,542287.8,542287.8,5957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884266,956124.00
09/03/2016 02:30,2,0.000,ALERT,213.51,304.18,59.986,1472884203,"201051344000900","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,552072.0,552072.0,5948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884268,956125.00
09/03/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1472884203,"201051344000648","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,541086.9,541086.9,5933,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884270,956126.00
09/03/2016 02:30,2,0.000,ALERT,213.51,304.78,59.981,1472884203,"201051344000569","219011344069620",0.00,15.80,0,303.58,307.18,0.0,0.0,0.000,552169.1,552169.1,5936,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884272,956127.00
09/03/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1472884203,"201051344000983","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,544515.5,544515.5,5929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472884274,956128.00
09/03/2016 02:30,2,0.000,ALERT,213.51,304.18,60.028,1472884203,"201051344001158","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,536491.1,536491.1,5933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884275,956129.00
09/03/2016 02:30,2,0.000,ALERT,213.96,304.78,59.981,1472884203,"201051344000576","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,544007.2,544007.2,5947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884277,956130.00
09/03/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1472884203,"274151322000087","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,757042.4,757042.4,5957,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472884279,956131.00
09/03/2016 02:45,2,0.000,ALERT,213.51,303.58,59.970,1472885104,"201051344000645","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,543493.9,543493.9,5941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885106,956132.00
09/03/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1472885104,"274151322000085","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,784699.1,784699.1,5883,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885108,956133.00
09/03/2016 02:45,2,0.000,ALERT,213.74,303.58,59.970,1472885104,"201051344000633","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,535030.5,535030.5,5938,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885109,956134.00
09/03/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1472885104,"201051344000469","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,537511.0,537511.0,5955,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885111,956135.00
09/03/2016 02:45,2,0.000,ALERT,213.06,302.07,59.970,1472885104,"201051344000646","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,538240.9,538240.9,5932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885113,956136.00
09/03/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1472885104,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,805909.8,805909.8,5884,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885115,956137.00
09/03/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1472885104,"201051344000585","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,547853.6,547853.6,5927,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885117,956138.00
09/03/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1472885104,"201051344001230","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,541392.4,541392.4,5956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885118,956139.00
09/03/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1472885104,"201051344000582","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,534129.6,534129.6,5925,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885120,956140.00
09/03/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1472885104,"201051344000955","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,547958.4,547958.4,5931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885122,956141.00
09/03/2016 02:45,2,0.000,ALERT,212.61,301.77,59.938,1472885104,"274151322000094","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,661981.4,661981.4,6004,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885124,956142.00
09/03/2016 02:45,2,0.000,ALERT,213.06,304.18,59.981,1472885104,"201051344000579","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,551781.5,551781.5,5942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885126,956143.00
09/03/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1472885104,"201051344000890","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,545223.5,545223.5,5927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885127,956144.00
09/03/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1472885104,"201051344000438","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,546703.1,546703.1,5936,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885129,956145.00
09/03/2016 02:45,2,0.000,ALERT,213.74,302.07,59.996,1472885104,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,537949.6,537949.6,5928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885131,956146.00
09/03/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1472885104,"274151322000083","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,798612.6,798612.6,5904,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885133,956147.00
09/03/2016 02:45,2,0.000,ALERT,213.29,302.07,59.970,1472885104,"274151322000076","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,852195.2,852195.2,5908,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885135,956148.00
09/03/2016 02:45,2,0.000,ALERT,213.29,304.18,59.975,1472885104,"201051344000868","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,536331.4,536331.4,5948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885136,956149.00
09/03/2016 02:45,2,0.000,ALERT,212.61,303.58,60.012,1472885104,"274151322000095","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,843615.3,843615.3,5923,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885138,956150.00
09/03/2016 02:45,2,0.000,ALERT,213.06,303.58,59.944,1472885104,"201051344000988","219011344069620",0.00,16.00,0,299.67,305.68,0.0,0.0,0.000,523509.8,523509.8,5954,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885140,956151.00
09/03/2016 02:45,2,0.000,ALERT,213.29,301.47,60.007,1472885104,"201051344001025","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,546627.2,546627.2,5935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885142,956152.00
09/03/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1472885104,"201051344000458","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,543692.3,543692.3,5935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885144,956153.00
09/03/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1472885104,"201051344000853","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,542945.2,542945.2,5941,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885145,956154.00
09/03/2016 02:45,2,0.000,ALERT,213.96,302.37,59.970,1472885104,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,545960.0,545960.0,5948,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885147,956155.00
09/03/2016 02:45,2,0.000,ALERT,213.51,301.77,59.965,1472885104,"201051344000917","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,542910.5,542910.5,5957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885149,956156.00
09/03/2016 02:45,2,0.000,ALERT,213.74,302.68,59.954,1472885104,"201051344001145","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,548119.2,548119.2,5955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885151,956157.00
09/03/2016 02:45,2,0.000,ALERT,213.74,301.77,59.970,1472885104,"201051344000651","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,541081.7,541081.7,5926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885153,956158.00
09/03/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1472885104,"274151322000088","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,768906.6,768906.6,5891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885154,956159.00
09/03/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1472885104,"274151322000068","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,662343.0,662343.0,6000,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885156,956160.00
09/03/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1472885104,"201051344001135","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,537230.2,537230.2,5926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885158,956161.00
09/03/2016 02:45,2,0.000,ALERT,212.83,304.18,59.970,1472885104,"201051344000594","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,548083.6,548083.6,5937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885160,956162.00
09/03/2016 02:45,2,0.000,ALERT,213.74,302.07,59.928,1472885104,"201051344001203","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,545346.6,545346.6,5942,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885162,956163.00
09/03/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1472885104,"274151322000054","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,784782.5,784782.5,5884,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885163,956164.00
09/03/2016 02:45,2,0.000,ALERT,213.51,303.58,59.970,1472885104,"201051344000867","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,535394.2,535394.2,5939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885165,956165.00
09/03/2016 02:45,2,0.000,ALERT,213.51,302.37,59.965,1472885104,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,542287.8,542287.8,5959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885167,956166.00
09/03/2016 02:45,2,0.000,ALERT,213.06,303.58,59.965,1472885104,"201051344000900","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,552072.0,552072.0,5950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885169,956167.00
09/03/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1472885104,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,541086.9,541086.9,5935,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885171,956168.00
09/03/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1472885104,"201051344000569","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,552169.1,552169.1,5938,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885173,956169.00
09/03/2016 02:45,2,0.000,ALERT,213.29,303.88,59.975,1472885104,"201051344000983","219011344069620",0.00,16.00,0,302.98,306.28,0.0,0.0,0.000,544515.5,544515.5,5931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472885174,956170.00
09/03/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1472885104,"201051344001158","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,536491.1,536491.1,5935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885176,956171.00
09/03/2016 02:45,2,0.000,ALERT,213.74,304.18,59.970,1472885104,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,544007.2,544007.2,5949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885178,956172.00
09/03/2016 02:45,2,0.000,ALERT,212.61,301.77,59.965,1472885104,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,757042.4,757042.4,5959,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472885180,956173.00
09/03/2016 03:00,2,0.000,ALERT,213.96,304.18,59.986,1472886003,"201051344000645","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,543493.9,543493.9,5943,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886005,956174.00
09/03/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1472886003,"274151322000085","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,784699.1,784699.1,5885,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886006,956175.00
09/03/2016 03:00,2,0.000,ALERT,213.96,303.88,60.002,1472886003,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,535030.5,535030.5,5940,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886008,956176.00
09/03/2016 03:00,2,0.000,ALERT,213.74,304.18,60.023,1472886003,"201051344000469","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,537511.0,537511.0,5957,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886010,956177.00
09/03/2016 03:00,2,0.000,ALERT,213.51,302.68,59.954,1472886003,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,538240.9,538240.9,5934,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886012,956178.00
09/03/2016 03:00,2,0.000,ALERT,212.83,303.58,59.981,1472886003,"274151322000052","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,805909.8,805909.8,5886,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886014,956179.00
09/03/2016 03:00,2,0.000,ALERT,213.96,302.98,60.018,1472886003,"201051344000585","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,547853.6,547853.6,5929,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886016,956180.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.98,59.949,1472886003,"201051344001230","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,541392.4,541392.4,5958,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886017,956181.00
09/03/2016 03:00,2,0.000,ALERT,214.19,303.58,60.028,1472886003,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,534129.6,534129.6,5927,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886019,956182.00
09/03/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1472886003,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,547958.4,547958.4,5933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886021,956183.00
09/03/2016 03:00,2,0.000,ALERT,213.06,302.07,59.970,1472886003,"274151322000094","219011344069620",0.00,15.50,0,300.57,303.28,0.0,0.0,0.000,661981.4,661981.4,6006,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886023,956184.00
09/03/2016 03:00,2,0.000,ALERT,213.51,305.38,59.986,1472886003,"201051344000579","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,551781.5,551781.5,5944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886025,956185.00
09/03/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1472886003,"201051344000890","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,545223.5,545223.5,5929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886027,956186.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1472886003,"201051344000438","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,546703.1,546703.1,5938,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886028,956187.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.07,59.986,1472886003,"201051344000417","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,537949.6,537949.6,5930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886030,956188.00
09/03/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1472886003,"274151322000083","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,798612.6,798612.6,5906,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886032,956189.00
09/03/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1472886003,"274151322000076","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,852195.2,852195.2,5910,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886034,956190.00
09/03/2016 03:00,2,0.000,ALERT,213.51,305.08,59.986,1472886003,"201051344000868","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,536331.4,536331.4,5950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886036,956191.00
09/03/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1472886003,"274151322000095","219011344069620",0.00,15.50,0,301.77,304.78,0.0,0.0,0.000,843615.3,843615.3,5925,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886037,956192.00
09/03/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1472886003,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.38,0.0,0.0,0.000,523509.8,523509.8,5956,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886039,956193.00
09/03/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1472886003,"201051344001025","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,546627.2,546627.2,5937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886041,956194.00
09/03/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1472886003,"201051344000458","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,543692.3,543692.3,5937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886043,956195.00
09/03/2016 03:00,2,0.000,ALERT,214.19,304.18,59.975,1472886003,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,542945.2,542945.2,5943,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886045,956196.00
09/03/2016 03:00,2,0.000,ALERT,213.96,302.98,60.007,1472886003,"201051344000685","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,545960.0,545960.0,5950,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886046,956197.00
09/03/2016 03:00,2,0.000,ALERT,213.96,302.37,59.970,1472886003,"201051344000917","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,542910.5,542910.5,5959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886048,956198.00
09/03/2016 03:00,2,0.000,ALERT,213.96,302.98,59.996,1472886003,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,548119.2,548119.2,5957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886050,956199.00
09/03/2016 03:00,2,0.000,ALERT,213.96,302.07,59.986,1472886003,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,541081.7,541081.7,5928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886052,956200.00
09/03/2016 03:00,2,0.000,ALERT,212.83,302.07,59.975,1472886003,"274151322000088","219011344069620",0.00,16.30,0,300.87,303.88,0.0,0.0,0.000,768906.6,768906.6,5893,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886054,956201.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.37,59.996,1472886003,"274151322000068","219011344069620",0.00,16.70,0,300.27,302.98,0.0,0.0,0.000,662343.0,662343.0,6002,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886055,956202.00
09/03/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1472886003,"201051344001135","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,537230.2,537230.2,5928,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886057,956203.00
09/03/2016 03:00,2,0.000,ALERT,213.29,305.08,59.959,1472886003,"201051344000594","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,548083.6,548083.6,5939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886059,956204.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.37,59.965,1472886003,"201051344001203","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,545346.6,545346.6,5944,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886061,956205.00
09/03/2016 03:00,2,0.000,ALERT,213.06,303.28,59.959,1472886003,"274151322000054","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,784782.5,784782.5,5886,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886063,956206.00
09/03/2016 03:00,2,0.000,ALERT,213.96,304.18,59.954,1472886003,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,535394.2,535394.2,5941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886065,956207.00
09/03/2016 03:00,2,0.000,ALERT,213.74,302.98,59.965,1472886003,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,542287.8,542287.8,5961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886066,956208.00
09/03/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1472886003,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,552072.0,552072.0,5952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886068,956209.00
09/03/2016 03:00,2,0.000,ALERT,213.96,303.88,59.928,1472886003,"201051344000648","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,541086.9,541086.9,5937,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886070,956210.00
09/03/2016 03:00,2,0.000,ALERT,213.74,305.08,59.981,1472886003,"201051344000569","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,552169.1,552169.1,5940,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886072,956211.00
09/03/2016 03:00,2,0.000,ALERT,213.74,304.48,59.959,1472886003,"201051344000983","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,544515.5,544515.5,5933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886074,956212.00
09/03/2016 03:00,2,0.000,ALERT,213.74,304.18,59.965,1472886003,"201051344001158","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,536491.1,536491.1,5937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886076,956213.00
09/03/2016 03:00,2,0.000,ALERT,214.19,305.08,59.949,1472886003,"201051344000576","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,544007.2,544007.2,5951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886077,956214.00
09/03/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1472886003,"274151322000087","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,757042.4,757042.4,5961,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886079,956215.00
09/03/2016 03:15,2,0.000,ALERT,213.74,304.18,59.965,1472886904,"201051344000645","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,543493.9,543493.9,5945,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886906,956216.00
09/03/2016 03:15,2,0.000,ALERT,212.83,302.37,59.933,1472886904,"274151322000085","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,784699.1,784699.1,5887,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886908,956217.00
09/03/2016 03:15,2,0.000,ALERT,213.96,303.88,59.991,1472886904,"201051344000633","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,535030.5,535030.5,5942,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886909,956218.00
09/03/2016 03:15,2,0.000,ALERT,213.51,303.88,59.970,1472886904,"201051344000469","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,537511.0,537511.0,5959,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886911,956219.00
09/03/2016 03:15,2,0.000,ALERT,213.51,302.68,59.970,1472886904,"201051344000646","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,538240.9,538240.9,5936,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886913,956220.00
09/03/2016 03:15,2,0.000,ALERT,212.61,302.68,59.965,1472886904,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,805909.8,805909.8,5888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886915,956221.00
09/03/2016 03:15,2,0.000,ALERT,213.96,303.28,59.959,1472886904,"201051344000585","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,547853.6,547853.6,5931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886917,956222.00
09/03/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1472886904,"201051344001230","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,541392.4,541392.4,5960,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886918,956223.00
09/03/2016 03:15,2,0.000,ALERT,214.41,303.58,59.970,1472886904,"201051344000582","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,534129.6,534129.6,5929,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886920,956224.00
09/03/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1472886904,"201051344000955","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,547958.4,547958.4,5935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886922,956225.00
09/03/2016 03:15,2,0.000,ALERT,213.06,302.37,59.949,1472886904,"274151322000094","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,661981.4,661981.4,6008,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886924,956226.00
09/03/2016 03:15,2,0.000,ALERT,213.51,305.08,59.975,1472886904,"201051344000579","219011344069620",0.00,15.50,0,302.98,306.58,0.0,0.0,0.000,551781.5,551781.5,5946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886926,956227.00
09/03/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1472886904,"201051344000890","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,545223.5,545223.5,5931,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886928,956228.00
09/03/2016 03:15,2,0.000,ALERT,213.96,302.98,59.975,1472886904,"201051344000438","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,546703.1,546703.1,5940,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886930,956229.00
09/03/2016 03:15,2,0.000,ALERT,213.96,302.37,59.970,1472886904,"201051344000417","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,537949.6,537949.6,5932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886931,956230.00
09/03/2016 03:15,2,0.000,ALERT,213.06,303.28,59.938,1472886904,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,798612.6,798612.6,5908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886933,956231.00
09/03/2016 03:15,2,0.000,ALERT,213.51,302.98,59.970,1472886904,"274151322000076","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,852195.2,852195.2,5912,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886935,956232.00
09/03/2016 03:15,2,0.000,ALERT,213.51,305.38,60.012,1472886904,"201051344000868","219011344069620",0.00,15.50,0,302.98,306.88,0.0,0.0,0.000,536331.4,536331.4,5952,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886937,956233.00
09/03/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1472886904,"274151322000095","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,843615.3,843615.3,5927,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886939,956234.00
09/03/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1472886904,"201051344000988","219011344069620",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,523509.8,523509.8,5958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886940,956235.00
09/03/2016 03:15,2,0.000,ALERT,213.74,302.37,59.970,1472886904,"201051344001025","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,546627.2,546627.2,5939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886942,956236.00
09/03/2016 03:15,2,0.000,ALERT,213.74,305.08,60.002,1472886904,"201051344000458","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,543692.3,543692.3,5939,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886944,956237.00
09/03/2016 03:15,2,0.000,ALERT,214.19,304.48,59.970,1472886904,"201051344000853","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5945,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886946,956238.00
09/03/2016 03:15,2,0.000,ALERT,214.19,302.68,59.944,1472886904,"201051344000685","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,545960.0,545960.0,5952,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886948,956239.00
09/03/2016 03:15,2,0.000,ALERT,213.96,302.37,59.970,1472886904,"201051344000917","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,542910.5,542910.5,5961,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886949,956240.00
09/03/2016 03:15,2,0.000,ALERT,214.19,303.58,59.965,1472886904,"201051344001145","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,548119.2,548119.2,5959,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886951,956241.00
09/03/2016 03:15,2,0.000,ALERT,213.96,302.07,59.981,1472886904,"201051344000651","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,541081.7,541081.7,5930,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886953,956242.00
09/03/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1472886904,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,768906.6,768906.6,5895,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886955,956243.00
09/03/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1472886904,"274151322000068","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,662343.0,662343.0,6004,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886957,956244.00
09/03/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1472886904,"201051344001135","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,537230.2,537230.2,5930,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886959,956245.00
09/03/2016 03:15,2,0.000,ALERT,213.29,305.38,59.981,1472886904,"201051344000594","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,548083.6,548083.6,5941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886960,956246.00
09/03/2016 03:15,2,0.000,ALERT,213.96,302.68,60.023,1472886904,"201051344001203","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,545346.6,545346.6,5946,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886962,956247.00
09/03/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1472886904,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,784782.5,784782.5,5888,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886964,956248.00
09/03/2016 03:15,2,0.000,ALERT,213.74,304.48,59.975,1472886904,"201051344000867","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,535394.2,535394.2,5943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886966,956249.00
