ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1472886904,"201051344001093","219011344069620",0.00,16.00,0,301.17,304.18,0.0,0.0,0.000,542287.8,542287.8,5963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886968,956250.00
09/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1472886904,"201051344000900","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,552072.0,552072.0,5954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886970,956251.00
09/03/2016 03:15,2,0.000,ALERT,213.96,304.18,59.944,1472886904,"201051344000648","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,541086.9,541086.9,5939,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886972,956252.00
09/03/2016 03:15,2,0.000,ALERT,213.74,305.08,59.991,1472886904,"201051344000569","219011344069620",0.00,15.50,0,302.98,306.58,0.0,0.0,0.000,552169.1,552169.1,5942,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886973,956253.00
09/03/2016 03:15,2,0.000,ALERT,213.74,305.08,59.986,1472886904,"201051344000983","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,544515.5,544515.5,5935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886975,956254.00
09/03/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1472886904,"201051344001158","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,536491.1,536491.1,5939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472886977,956255.00
09/03/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1472886904,"201051344000576","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,544007.2,544007.2,5953,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886979,956256.00
09/03/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1472886904,"274151322000087","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,757042.4,757042.4,5963,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472886980,956257.00
09/03/2016 03:30,2,0.000,ALERT,214.19,304.18,59.965,1472887803,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,543493.9,543493.9,5947,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472887805,956258.00
09/03/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1472887803,"274151322000085","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,784699.1,784699.1,5889,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887807,956259.00
09/03/2016 03:30,2,0.000,ALERT,214.19,304.18,59.965,1472887803,"201051344000633","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,535030.5,535030.5,5944,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887809,956260.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.18,59.965,1472887803,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,537511.0,537511.0,5961,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887810,956261.00
09/03/2016 03:30,2,0.000,ALERT,213.51,302.68,59.922,1472887803,"201051344000646","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,538240.9,538240.9,5938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887812,956262.00
09/03/2016 03:30,2,0.000,ALERT,212.83,303.28,59.944,1472887803,"274151322000052","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,805909.8,805909.8,5890,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887814,956263.00
09/03/2016 03:30,2,0.000,ALERT,213.96,302.98,59.975,1472887803,"201051344000585","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,547853.6,547853.6,5933,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472887816,956264.00
09/03/2016 03:30,2,0.000,ALERT,213.74,303.28,59.965,1472887803,"201051344001230","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,541392.4,541392.4,5962,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887817,956265.00
09/03/2016 03:30,2,0.000,ALERT,214.41,303.88,59.965,1472887803,"201051344000582","219011344069620",0.00,15.00,0,301.77,305.08,0.0,0.0,0.000,534129.6,534129.6,5931,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887819,956266.00
09/03/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1472887803,"201051344000955","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,547958.4,547958.4,5937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887821,956267.00
09/03/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1472887803,"274151322000094","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,661981.4,661981.4,6010,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887823,956268.00
09/03/2016 03:30,2,0.000,ALERT,213.74,305.08,59.965,1472887803,"201051344000579","219011344069620",0.00,15.50,0,303.28,306.88,0.0,0.0,0.000,551781.5,551781.5,5948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887825,956269.00
09/03/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1472887803,"201051344000890","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,545223.5,545223.5,5933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887826,956270.00
09/03/2016 03:30,2,0.000,ALERT,214.19,302.98,59.965,1472887803,"201051344000438","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,546703.1,546703.1,5942,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887828,956271.00
09/03/2016 03:30,2,0.000,ALERT,214.19,302.37,59.986,1472887803,"201051344000417","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,537949.6,537949.6,5934,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887830,956272.00
09/03/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1472887803,"274151322000083","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,798612.6,798612.6,5910,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887832,956273.00
09/03/2016 03:30,2,0.000,ALERT,213.74,303.28,60.012,1472887803,"274151322000076","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,852195.2,852195.2,5914,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887834,956274.00
09/03/2016 03:30,2,0.000,ALERT,213.74,305.08,59.944,1472887803,"201051344000868","219011344069620",0.00,15.50,0,303.28,306.88,0.0,0.0,0.000,536331.4,536331.4,5954,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887836,956275.00
09/03/2016 03:30,2,0.000,ALERT,213.06,303.58,60.012,1472887803,"274151322000095","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,843615.3,843615.3,5929,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887838,956276.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.48,59.970,1472887803,"201051344000988","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,523509.8,523509.8,5960,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887839,956277.00
09/03/2016 03:30,2,0.000,ALERT,213.96,302.37,59.981,1472887803,"201051344001025","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,546627.2,546627.2,5941,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472887841,956278.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1472887803,"201051344000458","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,543692.3,543692.3,5941,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887843,956279.00
09/03/2016 03:30,2,0.000,ALERT,214.41,304.48,59.970,1472887803,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,542945.2,542945.2,5947,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887845,956280.00
09/03/2016 03:30,2,0.000,ALERT,214.41,302.98,59.996,1472887803,"201051344000685","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,545960.0,545960.0,5954,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472887846,956281.00
09/03/2016 03:30,2,0.000,ALERT,214.19,302.68,59.996,1472887803,"201051344000917","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,542910.5,542910.5,5963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887848,956282.00
09/03/2016 03:30,2,0.000,ALERT,214.19,303.28,59.986,1472887803,"201051344001145","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,548119.2,548119.2,5961,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887850,956283.00
09/03/2016 03:30,2,0.000,ALERT,214.19,302.07,59.975,1472887803,"201051344000651","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,541081.7,541081.7,5932,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887852,956284.00
09/03/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1472887803,"274151322000088","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,768906.6,768906.6,5897,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887854,956285.00
09/03/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1472887803,"274151322000068","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,662343.0,662343.0,6006,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887855,956286.00
09/03/2016 03:30,2,0.000,ALERT,213.74,302.68,59.981,1472887803,"201051344001135","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,537230.2,537230.2,5932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887857,956287.00
09/03/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1472887803,"201051344000594","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,548083.6,548083.6,5943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887859,956288.00
09/03/2016 03:30,2,0.000,ALERT,214.19,302.68,59.981,1472887803,"201051344001203","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,545346.6,545346.6,5948,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887861,956289.00
09/03/2016 03:30,2,0.000,ALERT,212.83,302.98,59.938,1472887803,"274151322000054","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,784782.5,784782.5,5890,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887863,956290.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.18,59.954,1472887803,"201051344000867","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,535394.2,535394.2,5945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887865,956291.00
09/03/2016 03:30,2,0.000,ALERT,213.96,302.98,60.018,1472887803,"201051344001093","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,542287.8,542287.8,5965,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887867,956292.00
09/03/2016 03:30,2,0.000,ALERT,213.51,304.18,59.981,1472887803,"201051344000900","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,552072.0,552072.0,5956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887868,956293.00
09/03/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1472887803,"201051344000648","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,541086.9,541086.9,5941,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887870,956294.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.78,60.012,1472887803,"201051344000569","219011344069620",0.00,15.30,0,303.28,307.18,0.0,0.0,0.000,552169.1,552169.1,5944,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887872,956295.00
09/03/2016 03:30,2,0.000,ALERT,213.74,304.78,59.959,1472887803,"201051344000983","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,544515.5,544515.5,5937,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887874,956296.00
09/03/2016 03:30,2,0.000,ALERT,213.51,303.88,59.986,1472887803,"201051344001158","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,536491.1,536491.1,5941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887876,956297.00
09/03/2016 03:30,2,0.000,ALERT,213.96,304.78,59.970,1472887803,"201051344000576","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,544007.2,544007.2,5955,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887877,956298.00
09/03/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1472887803,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,757042.4,757042.4,5965,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472887879,956299.00
09/03/2016 03:45,2,0.000,ALERT,214.19,304.18,59.996,1472888703,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,543493.9,543493.9,5949,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888705,956300.00
09/03/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1472888703,"274151322000085","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,784699.1,784699.1,5891,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888707,956301.00
09/03/2016 03:45,2,0.000,ALERT,214.41,304.48,59.970,1472888703,"201051344000633","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,535030.5,535030.5,5946,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888709,956302.00
09/03/2016 03:45,2,0.000,ALERT,213.74,304.48,60.028,1472888703,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,537511.0,537511.0,5963,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888711,956303.00
09/03/2016 03:45,2,0.000,ALERT,213.06,301.77,59.996,1472888703,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,538240.9,538240.9,5940,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888713,956304.00
09/03/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1472888703,"274151322000052","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,805909.8,805909.8,5892,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888714,956305.00
09/03/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1472888703,"201051344000585","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,547853.6,547853.6,5935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888716,956306.00
09/03/2016 03:45,2,0.000,ALERT,213.29,302.68,59.996,1472888703,"201051344001230","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,541392.4,541392.4,5964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888718,956307.00
09/03/2016 03:45,2,0.000,ALERT,213.96,302.98,59.996,1472888703,"201051344000582","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,534129.6,534129.6,5933,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888720,956308.00
09/03/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1472888703,"201051344000955","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,547958.4,547958.4,5939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888721,956309.00
09/03/2016 03:45,2,0.000,ALERT,213.06,301.77,60.018,1472888703,"274151322000094","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,661981.4,661981.4,6012,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888723,956310.00
09/03/2016 03:45,2,0.000,ALERT,213.74,305.38,60.002,1472888703,"201051344000579","219011344069620",0.00,15.30,0,303.28,306.58,0.0,0.0,0.000,551781.5,551781.5,5950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888725,956311.00
09/03/2016 03:45,2,0.000,ALERT,213.29,302.37,60.002,1472888703,"201051344000890","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,545223.5,545223.5,5935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888727,956312.00
09/03/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1472888703,"201051344000438","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,546703.1,546703.1,5944,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888729,956313.00
09/03/2016 03:45,2,0.000,ALERT,213.51,301.17,60.023,1472888703,"201051344000417","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,537949.6,537949.6,5936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888730,956314.00
09/03/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1472888703,"274151322000083","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,798612.6,798612.6,5912,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888732,956315.00
09/03/2016 03:45,2,0.000,ALERT,213.51,302.98,59.996,1472888703,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,852195.2,852195.2,5916,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888734,956316.00
09/03/2016 03:45,2,0.000,ALERT,213.74,305.08,59.996,1472888703,"201051344000868","219011344069620",0.00,15.30,0,303.28,306.58,0.0,0.0,0.000,536331.4,536331.4,5956,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888736,956317.00
09/03/2016 03:45,2,0.000,ALERT,213.06,303.58,59.996,1472888703,"274151322000095","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,843615.3,843615.3,5931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888738,956318.00
09/03/2016 03:45,2,0.000,ALERT,213.51,304.78,59.996,1472888703,"201051344000988","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,523509.8,523509.8,5962,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888740,956319.00
09/03/2016 03:45,2,0.000,ALERT,213.29,301.47,59.996,1472888703,"201051344001025","219011344069620",0.00,14.70,0,299.67,305.08,0.0,0.0,0.000,546627.2,546627.2,5943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888742,956320.00
09/03/2016 03:45,2,0.000,ALERT,213.74,305.08,59.949,1472888703,"201051344000458","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,543692.3,543692.3,5943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888743,956321.00
09/03/2016 03:45,2,0.000,ALERT,214.19,304.78,59.981,1472888703,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5949,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888745,956322.00
09/03/2016 03:45,2,0.000,ALERT,213.74,302.07,59.986,1472888703,"201051344000685","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,545960.0,545960.0,5956,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888747,956323.00
09/03/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1472888703,"201051344000917","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,542910.5,542910.5,5965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888749,956324.00
09/03/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1472888703,"201051344001145","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,548119.2,548119.2,5963,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888750,956325.00
09/03/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1472888703,"201051344000651","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,541081.7,541081.7,5934,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888752,956326.00
09/03/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1472888703,"274151322000088","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,768906.6,768906.6,5899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888754,956327.00
09/03/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1472888703,"274151322000068","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,662343.0,662343.0,6008,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888756,956328.00
09/03/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1472888703,"201051344001135","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,537230.2,537230.2,5934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888758,956329.00
09/03/2016 03:45,2,0.000,ALERT,213.51,305.38,59.981,1472888703,"201051344000594","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,548083.6,548083.6,5945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888759,956330.00
09/03/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1472888703,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.98,0.0,0.0,0.000,545346.6,545346.6,5950,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888761,956331.00
09/03/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1472888703,"274151322000054","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,784782.5,784782.5,5892,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888763,956332.00
09/03/2016 03:45,2,0.000,ALERT,213.96,304.48,59.981,1472888703,"201051344000867","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,535394.2,535394.2,5947,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888765,956333.00
09/03/2016 03:45,2,0.000,ALERT,213.29,302.07,59.981,1472888703,"201051344001093","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,542287.8,542287.8,5967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888767,956334.00
09/03/2016 03:45,2,0.000,ALERT,213.74,304.78,60.002,1472888703,"201051344000900","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,552072.0,552072.0,5958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888769,956335.00
09/03/2016 03:45,2,0.000,ALERT,213.96,304.18,59.975,1472888703,"201051344000648","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,541086.9,541086.9,5943,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888770,956336.00
09/03/2016 03:45,2,0.000,ALERT,213.74,305.08,59.981,1472888703,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,552169.1,552169.1,5946,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888772,956337.00
09/03/2016 03:45,2,0.000,ALERT,213.96,305.08,59.975,1472888703,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,544515.5,544515.5,5939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888774,956338.00
09/03/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1472888703,"201051344001158","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,536491.1,536491.1,5943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888776,956339.00
09/03/2016 03:45,2,0.000,ALERT,214.41,305.38,59.986,1472888703,"201051344000576","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,544007.2,544007.2,5957,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472888777,956340.00
09/03/2016 03:45,2,0.000,ALERT,213.29,301.47,59.991,1472888703,"274151322000087","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,757042.4,757042.4,5967,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472888779,956341.00
09/03/2016 04:00,2,0.000,ALERT,214.19,304.48,59.986,1472889603,"201051344000645","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,543493.9,543493.9,5951,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889605,956342.00
09/03/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1472889603,"274151322000085","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,784699.1,784699.1,5893,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889607,956343.00
09/03/2016 04:00,2,0.000,ALERT,214.19,304.18,59.986,1472889603,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.68,0.0,0.0,0.000,535030.5,535030.5,5948,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889608,956344.00
09/03/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1472889603,"201051344000469","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,537511.0,537511.0,5965,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889610,956345.00
09/03/2016 04:00,2,0.000,ALERT,213.06,301.47,59.986,1472889603,"201051344000646","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,538240.9,538240.9,5942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889612,956346.00
09/03/2016 04:00,2,0.000,ALERT,212.83,302.98,59.981,1472889603,"274151322000052","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,805909.8,805909.8,5894,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889614,956347.00
09/03/2016 04:00,2,0.000,ALERT,213.74,302.07,59.986,1472889603,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,547853.6,547853.6,5937,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889616,956348.00
09/03/2016 04:00,2,0.000,ALERT,213.51,302.37,59.981,1472889603,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,541392.4,541392.4,5966,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889618,956349.00
09/03/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1472889603,"201051344000582","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,534129.6,534129.6,5935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889619,956350.00
09/03/2016 04:00,2,0.000,ALERT,213.06,301.77,60.007,1472889603,"201051344000955","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,547958.4,547958.4,5941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889621,956351.00
09/03/2016 04:00,2,0.000,ALERT,213.29,302.37,60.012,1472889603,"274151322000094","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,661981.4,661981.4,6014,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889623,956352.00
09/03/2016 04:00,2,0.000,ALERT,213.74,305.08,60.012,1472889603,"201051344000579","219011344069620",0.00,15.00,0,302.37,307.18,0.0,0.0,0.000,551781.5,551781.5,5952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889625,956353.00
09/03/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1472889603,"201051344000890","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,545223.5,545223.5,5937,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889627,956354.00
09/03/2016 04:00,2,0.000,ALERT,213.74,302.07,60.002,1472889603,"201051344000438","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,546703.1,546703.1,5946,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889628,956355.00
09/03/2016 04:00,2,0.000,ALERT,213.74,301.47,59.986,1472889603,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,537949.6,537949.6,5938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889630,956356.00
09/03/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1472889603,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,798612.6,798612.6,5914,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889632,956357.00
09/03/2016 04:00,2,0.000,ALERT,213.74,303.28,59.965,1472889603,"274151322000076","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,852195.2,852195.2,5918,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889634,956358.00
09/03/2016 04:00,2,0.000,ALERT,213.74,305.08,59.928,1472889603,"201051344000868","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,536331.4,536331.4,5958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889636,956359.00
09/03/2016 04:00,2,0.000,ALERT,213.06,303.58,59.954,1472889603,"274151322000095","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,843615.3,843615.3,5933,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889637,956360.00
09/03/2016 04:00,2,0.000,ALERT,213.51,304.48,59.965,1472889603,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.98,0.0,0.0,0.000,523509.8,523509.8,5964,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889639,956361.00
09/03/2016 04:00,2,0.000,ALERT,213.51,301.47,59.959,1472889603,"201051344001025","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,546627.2,546627.2,5945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889641,956362.00
09/03/2016 04:00,2,0.000,ALERT,213.74,304.78,59.970,1472889603,"201051344000458","219011344069620",0.00,15.50,0,302.07,307.18,0.0,0.0,0.000,543692.3,543692.3,5945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889643,956363.00
09/03/2016 04:00,2,0.000,ALERT,214.19,304.18,59.970,1472889603,"201051344000853","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,542945.2,542945.2,5951,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889645,956364.00
09/03/2016 04:00,2,0.000,ALERT,213.96,302.07,60.002,1472889603,"201051344000685","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,545960.0,545960.0,5958,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889647,956365.00
09/03/2016 04:00,2,0.000,ALERT,213.74,301.47,59.970,1472889603,"201051344000917","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,542910.5,542910.5,5967,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889649,956366.00
09/03/2016 04:00,2,0.000,ALERT,213.96,302.37,59.981,1472889603,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,548119.2,548119.2,5965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889650,956367.00
09/03/2016 04:00,2,0.000,ALERT,213.74,301.47,59.970,1472889603,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,541081.7,541081.7,5936,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889652,956368.00
09/03/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1472889603,"274151322000088","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,768906.6,768906.6,5901,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889654,956369.00
09/03/2016 04:00,2,0.000,ALERT,213.74,301.77,59.959,1472889603,"274151322000068","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,662343.0,662343.0,6010,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889656,956370.00
09/03/2016 04:00,2,0.000,ALERT,213.51,302.07,59.928,1472889603,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,537230.2,537230.2,5936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889657,956371.00
09/03/2016 04:00,2,0.000,ALERT,213.51,305.08,59.965,1472889603,"201051344000594","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,548083.6,548083.6,5947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889659,956372.00
09/03/2016 04:00,2,0.000,ALERT,213.74,301.77,59.965,1472889603,"201051344001203","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,545346.6,545346.6,5952,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889661,956373.00
09/03/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1472889603,"274151322000054","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,784782.5,784782.5,5894,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889663,956374.00
09/03/2016 04:00,2,0.000,ALERT,213.74,303.88,59.970,1472889603,"201051344000867","219011344069620",0.00,15.50,0,301.47,306.58,0.0,0.0,0.000,535394.2,535394.2,5949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889665,956375.00
09/03/2016 04:00,2,0.000,ALERT,213.51,302.07,59.949,1472889603,"201051344001093","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,542287.8,542287.8,5969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889666,956376.00
09/03/2016 04:00,2,0.000,ALERT,213.51,304.48,60.012,1472889603,"201051344000900","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,552072.0,552072.0,5960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889668,956377.00
09/03/2016 04:00,2,0.000,ALERT,213.74,303.88,60.007,1472889603,"201051344000648","219011344069620",0.00,14.30,0,301.17,306.58,0.0,0.0,0.000,541086.9,541086.9,5945,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889670,956378.00
09/03/2016 04:00,2,0.000,ALERT,213.51,304.78,59.981,1472889603,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,552169.1,552169.1,5948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889672,956379.00
09/03/2016 04:00,2,0.000,ALERT,213.74,304.78,59.981,1472889603,"201051344000983","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,544515.5,544515.5,5941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889674,956380.00
09/03/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1472889603,"201051344001158","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,536491.1,536491.1,5945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889676,956381.00
09/03/2016 04:00,2,0.000,ALERT,213.96,305.08,59.949,1472889603,"201051344000576","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,544007.2,544007.2,5959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472889677,956382.00
09/03/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1472889603,"274151322000087","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,757042.4,757042.4,5969,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472889679,956383.00
09/03/2016 04:15,2,0.000,ALERT,214.41,304.78,59.975,1472890504,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,543493.9,543493.9,5953,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890506,956384.00
09/03/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1472890504,"274151322000085","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,784699.1,784699.1,5895,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890508,956385.00
09/03/2016 04:15,2,0.000,ALERT,214.41,304.48,59.975,1472890504,"201051344000633","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,535030.5,535030.5,5950,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890510,956386.00
09/03/2016 04:15,2,0.000,ALERT,213.96,304.78,59.944,1472890504,"201051344000469","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,537511.0,537511.0,5967,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890512,956387.00
09/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1472890504,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,538240.9,538240.9,5944,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890514,956388.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1472890504,"274151322000052","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,805909.8,805909.8,5896,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890515,956389.00
09/03/2016 04:15,2,0.000,ALERT,213.74,302.37,59.965,1472890504,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,547853.6,547853.6,5939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890517,956390.00
09/03/2016 04:15,2,0.000,ALERT,213.51,302.68,59.938,1472890504,"201051344001230","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,541392.4,541392.4,5968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890519,956391.00
09/03/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1472890504,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,534129.6,534129.6,5937,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890521,956392.00
09/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1472890504,"201051344000955","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,547958.4,547958.4,5943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890523,956393.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1472890504,"274151322000094","219011344069620",0.00,15.00,0,300.87,303.58,0.0,0.0,0.000,661981.4,661981.4,6016,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890524,956394.00
