ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 04:15,2,0.000,ALERT,213.96,305.68,59.981,1472890504,"201051344000579","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,551781.5,551781.5,5954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890526,956395.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1472890504,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,545223.5,545223.5,5939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890528,956396.00
09/03/2016 04:15,2,0.000,ALERT,213.74,302.37,59.938,1472890504,"201051344000438","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,546703.1,546703.1,5948,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890530,956397.00
09/03/2016 04:15,2,0.000,ALERT,213.74,301.77,59.975,1472890504,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,537949.6,537949.6,5940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890532,956398.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1472890504,"274151322000083","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,798612.6,798612.6,5916,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890533,956399.00
09/03/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1472890504,"274151322000076","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,852195.2,852195.2,5920,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890535,956400.00
09/03/2016 04:15,2,0.000,ALERT,213.74,305.38,59.970,1472890504,"201051344000868","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,536331.4,536331.4,5960,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890537,956401.00
09/03/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1472890504,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,843615.3,843615.3,5935,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890539,956402.00
09/03/2016 04:15,2,0.000,ALERT,213.74,304.48,59.981,1472890504,"201051344000988","219011344069620",0.00,14.70,0,300.27,306.28,0.0,0.0,0.000,523509.8,523509.8,5966,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890541,956403.00
09/03/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1472890504,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,546627.2,546627.2,5947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890543,956404.00
09/03/2016 04:15,2,0.000,ALERT,213.96,305.08,59.986,1472890504,"201051344000458","219011344069620",0.00,15.50,0,302.68,307.18,0.0,0.0,0.000,543692.3,543692.3,5947,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890545,956405.00
09/03/2016 04:15,2,0.000,ALERT,214.41,305.08,59.949,1472890504,"201051344000853","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,542945.2,542945.2,5953,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890546,956406.00
09/03/2016 04:15,2,0.000,ALERT,213.96,302.68,59.975,1472890504,"201051344000685","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,545960.0,545960.0,5960,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890548,956407.00
09/03/2016 04:15,2,0.000,ALERT,213.51,301.77,59.981,1472890504,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,542910.5,542910.5,5969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890550,956408.00
09/03/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1472890504,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,548119.2,548119.2,5967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890552,956409.00
09/03/2016 04:15,2,0.000,ALERT,213.74,302.07,59.986,1472890504,"201051344000651","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,541081.7,541081.7,5938,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890553,956410.00
09/03/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1472890504,"274151322000088","219011344069620",0.00,15.50,0,301.17,304.18,0.0,0.0,0.000,768906.6,768906.6,5903,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890555,956411.00
09/03/2016 04:15,2,0.000,ALERT,213.96,302.07,59.981,1472890504,"274151322000068","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,662343.0,662343.0,6012,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890557,956412.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1472890504,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,537230.2,537230.2,5938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890559,956413.00
09/03/2016 04:15,2,0.000,ALERT,213.74,305.68,59.928,1472890504,"201051344000594","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,548083.6,548083.6,5949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890561,956414.00
09/03/2016 04:15,2,0.000,ALERT,213.51,302.07,59.975,1472890504,"201051344001203","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,545346.6,545346.6,5954,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890563,956415.00
09/03/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1472890504,"274151322000054","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,784782.5,784782.5,5896,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890565,956416.00
09/03/2016 04:15,2,0.000,ALERT,214.19,304.78,59.981,1472890504,"201051344000867","219011344069620",0.00,15.30,0,302.07,306.88,0.0,0.0,0.000,535394.2,535394.2,5951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890567,956417.00
09/03/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1472890504,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,542287.8,542287.8,5971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890569,956418.00
09/03/2016 04:15,2,0.000,ALERT,213.96,305.08,59.944,1472890504,"201051344000900","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,552072.0,552072.0,5962,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890570,956419.00
09/03/2016 04:15,2,0.000,ALERT,214.19,304.48,59.986,1472890504,"201051344000648","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,541086.9,541086.9,5947,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890572,956420.00
09/03/2016 04:15,2,0.000,ALERT,213.96,305.38,59.996,1472890504,"201051344000569","219011344069620",0.00,14.70,0,302.98,307.48,0.0,0.0,0.000,552169.1,552169.1,5950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472890574,956421.00
09/03/2016 04:15,2,0.000,ALERT,213.96,305.38,59.986,1472890504,"201051344000983","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,544515.5,544515.5,5943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890576,956422.00
09/03/2016 04:15,2,0.000,ALERT,213.96,304.78,60.012,1472890504,"201051344001158","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,536491.1,536491.1,5947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890578,956423.00
09/03/2016 04:15,2,0.000,ALERT,214.41,305.68,59.981,1472890504,"201051344000576","219011344069620",0.00,14.70,0,302.68,306.88,0.0,0.0,0.000,544007.2,544007.2,5961,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890579,956424.00
09/03/2016 04:15,2,0.000,ALERT,213.51,302.37,60.007,1472890504,"274151322000087","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,757042.4,757042.4,5971,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472890581,956425.00
09/03/2016 04:30,2,0.000,ALERT,214.19,304.48,60.002,1472891403,"201051344000645","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,543493.9,543493.9,5955,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891405,956426.00
09/03/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1472891403,"274151322000085","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,784699.1,784699.1,5897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891407,956427.00
09/03/2016 04:30,2,0.000,ALERT,214.41,304.48,60.028,1472891403,"201051344000633","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,535030.5,535030.5,5952,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891409,956428.00
09/03/2016 04:30,2,0.000,ALERT,213.96,304.48,59.965,1472891403,"201051344000469","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,537511.0,537511.0,5969,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891411,956429.00
09/03/2016 04:30,2,0.000,ALERT,213.06,301.77,60.034,1472891403,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,538240.9,538240.9,5946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891412,956430.00
09/03/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1472891403,"274151322000052","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,805909.8,805909.8,5898,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891414,956431.00
09/03/2016 04:30,2,0.000,ALERT,213.51,302.07,59.996,1472891403,"201051344000585","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,547853.6,547853.6,5941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891416,956432.00
09/03/2016 04:30,2,0.000,ALERT,213.29,302.37,59.981,1472891403,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,541392.4,541392.4,5970,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891418,956433.00
09/03/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1472891403,"201051344000582","219011344069620",0.00,14.00,0,301.47,304.48,0.0,0.0,0.000,534129.6,534129.6,5939,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891420,956434.00
09/03/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1472891403,"201051344000955","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,547958.4,547958.4,5945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891422,956435.00
09/03/2016 04:30,2,0.000,ALERT,212.61,301.17,60.034,1472891403,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,661981.4,661981.4,6018,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891423,956436.00
09/03/2016 04:30,2,0.000,ALERT,213.74,305.08,59.991,1472891403,"201051344000579","219011344069620",0.00,14.70,0,303.88,307.18,0.0,0.0,0.000,551781.5,551781.5,5956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891425,956437.00
09/03/2016 04:30,2,0.000,ALERT,213.06,302.37,59.991,1472891403,"201051344000890","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,545223.5,545223.5,5941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891427,956438.00
09/03/2016 04:30,2,0.000,ALERT,213.29,302.07,59.996,1472891403,"201051344000438","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,546703.1,546703.1,5950,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891429,956439.00
09/03/2016 04:30,2,0.000,ALERT,213.51,301.47,60.034,1472891403,"201051344000417","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,537949.6,537949.6,5942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891431,956440.00
09/03/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1472891403,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,798612.6,798612.6,5918,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891433,956441.00
09/03/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1472891403,"274151322000076","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,852195.2,852195.2,5922,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891434,956442.00
09/03/2016 04:30,2,0.000,ALERT,213.74,305.38,59.944,1472891403,"201051344000868","219011344069620",0.00,14.30,0,303.58,307.18,0.0,0.0,0.000,536331.4,536331.4,5962,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891436,956443.00
09/03/2016 04:30,2,0.000,ALERT,212.83,302.07,60.002,1472891403,"274151322000095","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,843615.3,843615.3,5937,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891438,956444.00
09/03/2016 04:30,2,0.000,ALERT,213.74,304.48,59.986,1472891403,"201051344000988","219011344069620",0.00,14.70,0,300.27,306.28,0.0,0.0,0.000,523509.8,523509.8,5968,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891440,956445.00
09/03/2016 04:30,2,0.000,ALERT,213.06,301.47,59.991,1472891403,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,546627.2,546627.2,5949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891442,956446.00
09/03/2016 04:30,2,0.000,ALERT,213.96,304.78,59.986,1472891403,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,543692.3,543692.3,5949,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891443,956447.00
09/03/2016 04:30,2,0.000,ALERT,214.41,304.78,59.981,1472891403,"201051344000853","219011344069620",0.00,14.30,0,303.28,306.88,0.0,0.0,0.000,542945.2,542945.2,5955,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891445,956448.00
09/03/2016 04:30,2,0.000,ALERT,213.74,302.37,59.981,1472891403,"201051344000685","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,545960.0,545960.0,5962,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891447,956449.00
09/03/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1472891403,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,542910.5,542910.5,5971,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891449,956450.00
09/03/2016 04:30,2,0.000,ALERT,213.74,302.37,59.986,1472891403,"201051344001145","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,548119.2,548119.2,5969,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891450,956451.00
09/03/2016 04:30,2,0.000,ALERT,213.51,301.47,59.981,1472891403,"201051344000651","219011344069620",0.00,13.30,0,300.27,303.28,0.0,0.0,0.000,541081.7,541081.7,5940,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891452,956452.00
09/03/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1472891403,"274151322000088","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,768906.6,768906.6,5905,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891454,956453.00
09/03/2016 04:30,2,0.000,ALERT,213.06,299.97,59.975,1472891403,"274151322000068","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,662343.0,662343.0,6014,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891456,956454.00
09/03/2016 04:30,2,0.000,ALERT,212.83,302.07,59.928,1472891403,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,537230.2,537230.2,5940,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891458,956455.00
09/03/2016 04:30,2,0.000,ALERT,213.51,305.38,59.975,1472891403,"201051344000594","219011344069620",0.00,14.70,0,302.98,306.88,0.0,0.0,0.000,548083.6,548083.6,5951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891459,956456.00
09/03/2016 04:30,2,0.000,ALERT,213.51,301.77,59.949,1472891403,"201051344001203","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,545346.6,545346.6,5956,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891461,956457.00
09/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1472891403,"274151322000054","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,784782.5,784782.5,5898,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891463,956458.00
09/03/2016 04:30,2,0.000,ALERT,214.19,304.48,59.975,1472891403,"201051344000867","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,535394.2,535394.2,5953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891465,956459.00
09/03/2016 04:30,2,0.000,ALERT,213.29,302.07,59.975,1472891403,"201051344001093","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,542287.8,542287.8,5973,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891467,956460.00
09/03/2016 04:30,2,0.000,ALERT,213.74,304.78,59.986,1472891403,"201051344000900","219011344069620",0.00,14.30,0,302.98,306.58,0.0,0.0,0.000,552072.0,552072.0,5964,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891469,956461.00
09/03/2016 04:30,2,0.000,ALERT,214.19,304.18,59.981,1472891403,"201051344000648","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,541086.9,541086.9,5949,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891471,956462.00
09/03/2016 04:30,2,0.000,ALERT,213.96,305.38,60.007,1472891403,"201051344000569","219011344069620",0.00,14.70,0,303.88,307.48,0.0,0.0,0.000,552169.1,552169.1,5952,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891473,956463.00
09/03/2016 04:30,2,0.000,ALERT,213.96,305.08,60.007,1472891403,"201051344000983","219011344069620",0.00,14.70,0,303.58,307.18,0.0,0.0,0.000,544515.5,544515.5,5945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891474,956464.00
09/03/2016 04:30,2,0.000,ALERT,213.96,304.48,59.986,1472891403,"201051344001158","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,536491.1,536491.1,5949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472891476,956465.00
09/03/2016 04:30,2,0.000,ALERT,214.41,305.38,59.986,1472891403,"201051344000576","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,544007.2,544007.2,5963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891478,956466.00
09/03/2016 04:30,2,0.000,ALERT,212.83,300.57,59.970,1472891403,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,757042.4,757042.4,5973,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472891480,956467.00
09/03/2016 04:45,2,0.000,ALERT,213.74,303.28,59.959,1472892303,"201051344000645","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,543493.9,543493.9,5957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892305,956468.00
09/03/2016 04:45,2,0.000,ALERT,212.38,300.27,59.959,1472892303,"274151322000085","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,784699.1,784699.1,5899,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892307,956469.00
09/03/2016 04:45,2,0.000,ALERT,213.96,303.28,59.975,1472892303,"201051344000633","219011344069620",0.00,13.70,0,300.87,305.98,0.0,0.0,0.000,535030.5,535030.5,5954,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892309,956470.00
09/03/2016 04:45,2,0.000,ALERT,213.51,303.28,59.981,1472892303,"201051344000469","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,537511.0,537511.0,5971,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892311,956471.00
09/03/2016 04:45,2,0.000,ALERT,212.61,301.17,60.012,1472892303,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,538240.9,538240.9,5948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892313,956472.00
09/03/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1472892303,"274151322000052","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,805909.8,805909.8,5900,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892314,956473.00
09/03/2016 04:45,2,0.000,ALERT,213.06,301.77,59.975,1472892303,"201051344000585","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,547853.6,547853.6,5943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892316,956474.00
09/03/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1472892303,"201051344001230","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,541392.4,541392.4,5972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892318,956475.00
09/03/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1472892303,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.18,0.0,0.0,0.000,534129.6,534129.6,5941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892320,956476.00
09/03/2016 04:45,2,0.000,ALERT,212.61,301.47,60.012,1472892303,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,547958.4,547958.4,5947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892322,956477.00
09/03/2016 04:45,2,0.000,ALERT,212.38,299.97,59.975,1472892303,"274151322000094","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,661981.4,661981.4,6020,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892323,956478.00
09/03/2016 04:45,2,0.000,ALERT,213.51,304.18,59.970,1472892303,"201051344000579","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,551781.5,551781.5,5958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892325,956479.00
09/03/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1472892303,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,545223.5,545223.5,5943,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892327,956480.00
09/03/2016 04:45,2,0.000,ALERT,213.06,301.47,59.970,1472892303,"201051344000438","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,546703.1,546703.1,5952,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892329,956481.00
09/03/2016 04:45,2,0.000,ALERT,213.29,300.87,59.970,1472892303,"201051344000417","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,537949.6,537949.6,5944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892331,956482.00
09/03/2016 04:45,2,0.000,ALERT,212.38,300.57,59.965,1472892303,"274151322000083","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,798612.6,798612.6,5920,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892333,956483.00
09/03/2016 04:45,2,0.000,ALERT,212.83,300.57,59.965,1472892303,"274151322000076","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,852195.2,852195.2,5924,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892334,956484.00
09/03/2016 04:45,2,0.000,ALERT,213.29,304.18,59.938,1472892303,"201051344000868","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,536331.4,536331.4,5964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892336,956485.00
09/03/2016 04:45,2,0.000,ALERT,212.16,301.17,59.965,1472892303,"274151322000095","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,843615.3,843615.3,5939,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892338,956486.00
09/03/2016 04:45,2,0.000,ALERT,213.29,303.28,60.002,1472892303,"201051344000988","219011344069620",0.00,14.00,0,299.97,305.98,0.0,0.0,0.000,523509.8,523509.8,5970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892340,956487.00
09/03/2016 04:45,2,0.000,ALERT,213.06,300.87,59.965,1472892303,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,546627.2,546627.2,5951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892342,956488.00
09/03/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1472892303,"201051344000458","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,543692.3,543692.3,5951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892343,956489.00
09/03/2016 04:45,2,0.000,ALERT,213.96,303.58,59.970,1472892303,"201051344000853","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,542945.2,542945.2,5957,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892345,956490.00
09/03/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1472892303,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,545960.0,545960.0,5964,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892347,956491.00
09/03/2016 04:45,2,0.000,ALERT,213.29,300.87,59.965,1472892303,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,542910.5,542910.5,5973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892349,956492.00
09/03/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1472892303,"201051344001145","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,548119.2,548119.2,5971,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892351,956493.00
09/03/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1472892303,"201051344000651","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,541081.7,541081.7,5942,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892353,956494.00
09/03/2016 04:45,2,0.000,ALERT,211.70,300.57,59.965,1472892303,"274151322000088","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,768906.6,768906.6,5907,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892355,956495.00
09/03/2016 04:45,2,0.000,ALERT,212.83,299.97,59.938,1472892303,"274151322000068","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,662343.0,662343.0,6016,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892356,956496.00
09/03/2016 04:45,2,0.000,ALERT,212.61,301.47,59.965,1472892303,"201051344001135","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,537230.2,537230.2,5942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892358,956497.00
09/03/2016 04:45,2,0.000,ALERT,213.06,304.18,60.002,1472892303,"201051344000594","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,548083.6,548083.6,5953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892360,956498.00
09/03/2016 04:45,2,0.000,ALERT,213.06,301.17,59.970,1472892303,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,545346.6,545346.6,5958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892362,956499.00
09/03/2016 04:45,2,0.000,ALERT,211.93,300.27,59.954,1472892303,"274151322000054","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,784782.5,784782.5,5900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892363,956500.00
09/03/2016 04:45,2,0.000,ALERT,213.74,303.58,60.002,1472892303,"201051344000867","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,535394.2,535394.2,5955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892365,956501.00
09/03/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1472892303,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,542287.8,542287.8,5975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892367,956502.00
09/03/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1472892303,"201051344000900","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,552072.0,552072.0,5966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892369,956503.00
09/03/2016 04:45,2,0.000,ALERT,213.74,302.98,59.965,1472892303,"201051344000648","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,541086.9,541086.9,5951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892371,956504.00
09/03/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1472892303,"201051344000569","219011344069620",0.00,14.30,0,302.98,306.88,0.0,0.0,0.000,552169.1,552169.1,5954,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892372,956505.00
09/03/2016 04:45,2,0.000,ALERT,213.51,303.88,59.996,1472892303,"201051344000983","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,544515.5,544515.5,5947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892374,956506.00
09/03/2016 04:45,2,0.000,ALERT,213.51,303.28,59.970,1472892303,"201051344001158","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,536491.1,536491.1,5951,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472892376,956507.00
09/03/2016 04:45,2,0.000,ALERT,213.96,304.18,59.928,1472892303,"201051344000576","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,544007.2,544007.2,5965,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892378,956508.00
09/03/2016 04:45,2,0.000,ALERT,212.38,299.67,59.954,1472892303,"274151322000087","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,757042.4,757042.4,5975,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472892380,956509.00
09/03/2016 05:00,2,0.000,ALERT,214.19,304.18,59.986,1472893203,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,543493.9,543493.9,5959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893205,956510.00
09/03/2016 05:00,2,0.000,ALERT,212.38,300.87,59.996,1472893203,"274151322000085","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,784699.1,784699.1,5901,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893207,956511.00
09/03/2016 05:00,2,0.000,ALERT,213.96,303.88,59.981,1472893203,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,535030.5,535030.5,5956,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893209,956512.00
09/03/2016 05:00,2,0.000,ALERT,213.74,303.88,59.970,1472893203,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,537511.0,537511.0,5973,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893211,956513.00
09/03/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1472893203,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,538240.9,538240.9,5950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893212,956514.00
09/03/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1472893203,"274151322000052","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,805909.8,805909.8,5902,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893214,956515.00
09/03/2016 05:00,2,0.000,ALERT,213.51,301.77,59.959,1472893203,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,547853.6,547853.6,5945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893216,956516.00
09/03/2016 05:00,2,0.000,ALERT,213.29,302.07,59.970,1472893203,"201051344001230","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,541392.4,541392.4,5974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893218,956517.00
09/03/2016 05:00,2,0.000,ALERT,213.74,302.37,59.970,1472893203,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,534129.6,534129.6,5943,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893220,956518.00
09/03/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1472893203,"201051344000955","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,547958.4,547958.4,5949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893222,956519.00
09/03/2016 05:00,2,0.000,ALERT,212.61,300.27,59.965,1472893203,"274151322000094","219011344069620",0.00,14.00,0,298.77,301.77,0.0,0.0,0.000,661981.4,661981.4,6022,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893224,956520.00
09/03/2016 05:00,2,0.000,ALERT,213.51,304.78,59.965,1472893203,"201051344000579","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,551781.5,551781.5,5960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893225,956521.00
09/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1472893203,"201051344000890","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,545223.5,545223.5,5945,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893227,956522.00
09/03/2016 05:00,2,0.000,ALERT,213.29,301.77,60.007,1472893203,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,546703.1,546703.1,5954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893229,956523.00
09/03/2016 05:00,2,0.000,ALERT,213.51,301.17,59.965,1472893203,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,537949.6,537949.6,5946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893231,956524.00
09/03/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1472893203,"274151322000083","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,798612.6,798612.6,5922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893232,956525.00
09/03/2016 05:00,2,0.000,ALERT,213.06,300.87,59.975,1472893203,"274151322000076","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,852195.2,852195.2,5926,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893234,956526.00
09/03/2016 05:00,2,0.000,ALERT,213.51,305.08,59.981,1472893203,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,536331.4,536331.4,5966,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893236,956527.00
09/03/2016 05:00,2,0.000,ALERT,212.38,301.77,59.975,1472893203,"274151322000095","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,843615.3,843615.3,5941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893238,956528.00
09/03/2016 05:00,2,0.000,ALERT,213.29,304.18,59.981,1472893203,"201051344000988","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,523509.8,523509.8,5972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893240,956529.00
09/03/2016 05:00,2,0.000,ALERT,213.29,300.87,59.981,1472893203,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,546627.2,546627.2,5953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893242,956530.00
09/03/2016 05:00,2,0.000,ALERT,213.51,304.48,59.981,1472893203,"201051344000458","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,543692.3,543692.3,5953,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893243,956531.00
09/03/2016 05:00,2,0.000,ALERT,214.19,304.18,59.970,1472893203,"201051344000853","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,542945.2,542945.2,5959,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893245,956532.00
09/03/2016 05:00,2,0.000,ALERT,213.74,301.77,59.981,1472893203,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,545960.0,545960.0,5966,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893247,956533.00
09/03/2016 05:00,2,0.000,ALERT,213.51,301.17,59.981,1472893203,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,542910.5,542910.5,5975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893249,956534.00
09/03/2016 05:00,2,0.000,ALERT,213.51,301.77,59.986,1472893203,"201051344001145","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,548119.2,548119.2,5973,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893250,956535.00
09/03/2016 05:00,2,0.000,ALERT,213.51,300.87,59.981,1472893203,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,541081.7,541081.7,5944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893252,956536.00
09/03/2016 05:00,2,0.000,ALERT,211.93,300.87,59.933,1472893203,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,768906.6,768906.6,5909,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893254,956537.00
09/03/2016 05:00,2,0.000,ALERT,212.83,300.27,59.970,1472893203,"274151322000068","219011344069620",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,662343.0,662343.0,6018,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893256,956538.00
09/03/2016 05:00,2,0.000,ALERT,213.06,301.77,60.023,1472893203,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,537230.2,537230.2,5944,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893258,956539.00
