ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 05:00,2,0.000,ALERT,213.29,305.08,59.954,1472893203,"201051344000594","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,548083.6,548083.6,5955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893260,956540.00
09/03/2016 05:00,2,0.000,ALERT,213.29,301.47,59.970,1472893203,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,545346.6,545346.6,5960,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893261,956541.00
09/03/2016 05:00,2,0.000,ALERT,212.38,301.47,59.975,1472893203,"274151322000054","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,784782.5,784782.5,5902,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893263,956542.00
09/03/2016 05:00,2,0.000,ALERT,213.96,304.18,59.975,1472893203,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,535394.2,535394.2,5957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893265,956543.00
09/03/2016 05:00,2,0.000,ALERT,213.06,301.47,59.970,1472893203,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,542287.8,542287.8,5977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893267,956544.00
09/03/2016 05:00,2,0.000,ALERT,213.51,304.18,59.991,1472893203,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,552072.0,552072.0,5968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893269,956545.00
09/03/2016 05:00,2,0.000,ALERT,213.96,303.88,59.970,1472893203,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,541086.9,541086.9,5953,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893271,956546.00
09/03/2016 05:00,2,0.000,ALERT,213.51,304.48,59.970,1472893203,"201051344000569","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,552169.1,552169.1,5956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893272,956547.00
09/03/2016 05:00,2,0.000,ALERT,213.51,304.18,59.970,1472893203,"201051344000983","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,544515.5,544515.5,5949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893274,956548.00
09/03/2016 05:00,2,0.000,ALERT,213.51,303.88,59.975,1472893203,"201051344001158","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,536491.1,536491.1,5953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472893276,956549.00
09/03/2016 05:00,2,0.000,ALERT,213.96,304.78,59.965,1472893203,"201051344000576","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,544007.2,544007.2,5967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893278,956550.00
09/03/2016 05:00,2,0.000,ALERT,212.61,300.57,59.970,1472893203,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,757042.4,757042.4,5977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472893280,956551.00
09/03/2016 05:15,2,0.000,ALERT,213.96,304.48,60.007,1472894103,"201051344000645","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,543493.9,543493.9,5961,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894105,956552.00
09/03/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1472894103,"274151322000085","219011344069620",0.00,14.30,0,293.36,302.68,0.0,0.0,0.000,784699.1,784699.1,5903,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894107,956553.00
09/03/2016 05:15,2,0.000,ALERT,214.19,304.48,60.002,1472894103,"201051344000633","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,535030.5,535030.5,5958,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894108,956554.00
09/03/2016 05:15,2,0.000,ALERT,213.51,304.48,60.002,1472894103,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,537511.0,537511.0,5975,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894110,956555.00
09/03/2016 05:15,2,0.000,ALERT,212.83,301.47,60.012,1472894103,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,538240.9,538240.9,5952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894112,956556.00
09/03/2016 05:15,2,0.000,ALERT,212.16,301.17,60.002,1472894103,"274151322000052","219011344069620",0.00,14.70,0,293.36,302.98,0.0,0.0,0.000,805909.8,805909.8,5904,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894114,956557.00
09/03/2016 05:15,2,0.000,ALERT,213.29,302.07,60.007,1472894103,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,547853.6,547853.6,5947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894115,956558.00
09/03/2016 05:15,2,0.000,ALERT,213.06,302.07,60.039,1472894103,"201051344001230","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,541392.4,541392.4,5976,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894117,956559.00
09/03/2016 05:15,2,0.000,ALERT,213.51,302.37,59.970,1472894103,"201051344000582","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,534129.6,534129.6,5945,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894119,956560.00
09/03/2016 05:15,2,0.000,ALERT,212.83,301.47,60.012,1472894103,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,547958.4,547958.4,5951,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894121,956561.00
09/03/2016 05:15,2,0.000,ALERT,212.38,300.57,59.996,1472894103,"274151322000094","219011344069620",0.00,14.00,0,292.76,302.07,0.0,0.0,0.000,661981.4,661981.4,6024,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894123,956562.00
09/03/2016 05:15,2,0.000,ALERT,213.51,304.78,60.002,1472894103,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,551781.5,551781.5,5962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894124,956563.00
09/03/2016 05:15,2,0.000,ALERT,212.83,302.07,60.002,1472894103,"201051344000890","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,545223.5,545223.5,5947,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894126,956564.00
09/03/2016 05:15,2,0.000,ALERT,213.06,301.77,60.002,1472894103,"201051344000438","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,546703.1,546703.1,5956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894128,956565.00
09/03/2016 05:15,2,0.000,ALERT,213.29,301.17,60.007,1472894103,"201051344000417","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,537949.6,537949.6,5948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894130,956566.00
09/03/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1472894103,"274151322000083","219011344069620",0.00,14.00,0,293.66,303.28,0.0,0.0,0.000,798612.6,798612.6,5924,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894132,956567.00
09/03/2016 05:15,2,0.000,ALERT,212.61,300.87,59.970,1472894103,"274151322000076","219011344069620",0.00,14.70,0,293.06,302.98,0.0,0.0,0.000,852195.2,852195.2,5928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894134,956568.00
09/03/2016 05:15,2,0.000,ALERT,213.51,305.08,59.996,1472894103,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,536331.4,536331.4,5968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894135,956569.00
09/03/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1472894103,"274151322000095","219011344069620",0.00,13.70,0,294.56,303.58,0.0,0.0,0.000,843615.3,843615.3,5943,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894137,956570.00
09/03/2016 05:15,2,0.000,ALERT,213.29,304.18,60.034,1472894103,"201051344000988","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,523509.8,523509.8,5974,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894139,956571.00
09/03/2016 05:15,2,0.000,ALERT,213.06,300.87,59.996,1472894103,"201051344001025","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,546627.2,546627.2,5955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894141,956572.00
09/03/2016 05:15,2,0.000,ALERT,213.29,304.18,59.996,1472894103,"201051344000458","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,543692.3,543692.3,5955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894143,956573.00
09/03/2016 05:15,2,0.000,ALERT,213.96,303.88,59.996,1472894103,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5961,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894145,956574.00
09/03/2016 05:15,2,0.000,ALERT,213.29,301.77,60.002,1472894103,"201051344000685","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,545960.0,545960.0,5968,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894146,956575.00
09/03/2016 05:15,2,0.000,ALERT,213.29,301.17,59.996,1472894103,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,542910.5,542910.5,5977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894148,956576.00
09/03/2016 05:15,2,0.000,ALERT,213.29,302.07,59.991,1472894103,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,548119.2,548119.2,5975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894150,956577.00
09/03/2016 05:15,2,0.000,ALERT,213.06,300.87,59.991,1472894103,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,541081.7,541081.7,5946,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894152,956578.00
09/03/2016 05:15,2,0.000,ALERT,211.70,300.87,59.996,1472894103,"274151322000088","219011344069620",0.00,14.70,0,293.06,302.68,0.0,0.0,0.000,768906.6,768906.6,5911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894154,956579.00
09/03/2016 05:15,2,0.000,ALERT,212.83,300.87,59.986,1472894103,"274151322000068","219011344069620",0.00,15.00,0,292.46,301.77,0.0,0.0,0.000,662343.0,662343.0,6020,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894155,956580.00
09/03/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1472894103,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,537230.2,537230.2,5946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894157,956581.00
09/03/2016 05:15,2,0.000,ALERT,213.29,305.08,59.981,1472894103,"201051344000594","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,548083.6,548083.6,5957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894159,956582.00
09/03/2016 05:15,2,0.000,ALERT,213.06,300.87,60.018,1472894103,"201051344001203","219011344069620",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,545346.6,545346.6,5962,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894161,956583.00
09/03/2016 05:15,2,0.000,ALERT,212.16,301.47,59.965,1472894103,"274151322000054","219011344069620",0.00,15.00,0,293.06,303.28,0.0,0.0,0.000,784782.5,784782.5,5904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894162,956584.00
09/03/2016 05:15,2,0.000,ALERT,213.74,304.18,59.996,1472894103,"201051344000867","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,535394.2,535394.2,5959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894164,956585.00
09/03/2016 05:15,2,0.000,ALERT,213.06,301.47,59.986,1472894103,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,542287.8,542287.8,5979,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894166,956586.00
09/03/2016 05:15,2,0.000,ALERT,213.29,304.18,59.986,1472894103,"201051344000900","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,552072.0,552072.0,5970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894168,956587.00
09/03/2016 05:15,2,0.000,ALERT,213.74,303.58,59.981,1472894103,"201051344000648","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,541086.9,541086.9,5955,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894170,956588.00
09/03/2016 05:15,2,0.000,ALERT,213.51,304.78,59.986,1472894103,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,552169.1,552169.1,5958,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894171,956589.00
09/03/2016 05:15,2,0.000,ALERT,213.51,304.48,59.986,1472894103,"201051344000983","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,544515.5,544515.5,5951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894173,956590.00
09/03/2016 05:15,2,0.000,ALERT,213.51,304.18,59.996,1472894103,"201051344001158","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,536491.1,536491.1,5955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894175,956591.00
09/03/2016 05:15,2,0.000,ALERT,213.96,304.48,59.991,1472894103,"201051344000576","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,544007.2,544007.2,5969,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472894177,956592.00
09/03/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1472894103,"274151322000087","219011344069620",0.00,15.00,0,292.46,302.37,0.0,0.0,0.000,757042.4,757042.4,5979,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472894179,956593.00
09/03/2016 05:30,2,0.000,ALERT,213.74,303.58,60.002,1472895003,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,543493.9,543493.9,5963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895006,956594.00
09/03/2016 05:30,2,0.000,ALERT,212.16,301.17,60.002,1472895003,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,784699.1,784699.1,5905,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895007,956595.00
09/03/2016 05:30,2,0.000,ALERT,213.74,303.58,60.002,1472895003,"201051344000633","219011344069620",0.00,13.30,0,300.57,305.98,0.0,0.0,0.000,535030.5,535030.5,5960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895009,956596.00
09/03/2016 05:30,2,0.000,ALERT,213.29,303.28,59.970,1472895003,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,537511.0,537511.0,5977,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895011,956597.00
09/03/2016 05:30,2,0.000,ALERT,212.38,301.17,60.002,1472895003,"201051344000646","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,538240.9,538240.9,5954,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895013,956598.00
09/03/2016 05:30,2,0.000,ALERT,211.93,300.27,59.981,1472895003,"274151322000052","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,805909.8,805909.8,5906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895015,956599.00
09/03/2016 05:30,2,0.000,ALERT,212.83,301.47,59.986,1472895003,"201051344000585","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,547853.6,547853.6,5949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895016,956600.00
09/03/2016 05:30,2,0.000,ALERT,212.61,302.07,59.991,1472895003,"201051344001230","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,541392.4,541392.4,5978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895018,956601.00
09/03/2016 05:30,2,0.000,ALERT,213.06,302.37,59.991,1472895003,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,534129.6,534129.6,5947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895020,956602.00
09/03/2016 05:30,2,0.000,ALERT,212.38,301.47,60.023,1472895003,"201051344000955","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,547958.4,547958.4,5953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895022,956603.00
09/03/2016 05:30,2,0.000,ALERT,212.16,300.57,60.028,1472895003,"274151322000094","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,661981.4,661981.4,6026,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895024,956604.00
09/03/2016 05:30,2,0.000,ALERT,213.06,304.18,59.991,1472895003,"201051344000579","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,551781.5,551781.5,5964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895025,956605.00
09/03/2016 05:30,2,0.000,ALERT,212.61,302.07,60.002,1472895003,"201051344000890","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,545223.5,545223.5,5949,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895027,956606.00
09/03/2016 05:30,2,0.000,ALERT,212.83,301.47,59.996,1472895003,"201051344000438","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,546703.1,546703.1,5958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895029,956607.00
09/03/2016 05:30,2,0.000,ALERT,212.83,300.87,59.996,1472895003,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,537949.6,537949.6,5950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895031,956608.00
09/03/2016 05:30,2,0.000,ALERT,211.93,300.87,59.986,1472895003,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,798612.6,798612.6,5926,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895033,956609.00
09/03/2016 05:30,2,0.000,ALERT,212.61,300.87,59.986,1472895003,"274151322000076","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,852195.2,852195.2,5930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895035,956610.00
09/03/2016 05:30,2,0.000,ALERT,213.29,304.48,59.991,1472895003,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,536331.4,536331.4,5970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895037,956611.00
09/03/2016 05:30,2,0.000,ALERT,211.93,302.07,59.996,1472895003,"274151322000095","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,843615.3,843615.3,5945,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895038,956612.00
09/03/2016 05:30,2,0.000,ALERT,213.06,303.88,60.012,1472895003,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,523509.8,523509.8,5976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895040,956613.00
09/03/2016 05:30,2,0.000,ALERT,212.38,300.87,60.002,1472895003,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,546627.2,546627.2,5957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895042,956614.00
09/03/2016 05:30,2,0.000,ALERT,213.29,303.88,60.028,1472895003,"201051344000458","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,543692.3,543692.3,5957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895044,956615.00
09/03/2016 05:30,2,0.000,ALERT,213.74,303.58,59.975,1472895003,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895046,956616.00
09/03/2016 05:30,2,0.000,ALERT,213.06,301.47,60.002,1472895003,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,545960.0,545960.0,5970,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895048,956617.00
09/03/2016 05:30,2,0.000,ALERT,212.83,300.87,59.965,1472895003,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,542910.5,542910.5,5979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895050,956618.00
09/03/2016 05:30,2,0.000,ALERT,213.06,301.77,60.012,1472895003,"201051344001145","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,548119.2,548119.2,5977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895051,956619.00
09/03/2016 05:30,2,0.000,ALERT,212.83,300.87,60.007,1472895003,"201051344000651","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,541081.7,541081.7,5948,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895053,956620.00
09/03/2016 05:30,2,0.000,ALERT,211.48,300.27,59.996,1472895003,"274151322000088","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,768906.6,768906.6,5913,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895055,956621.00
09/03/2016 05:30,2,0.000,ALERT,212.61,299.97,59.996,1472895003,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,662343.0,662343.0,6022,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895057,956622.00
09/03/2016 05:30,2,0.000,ALERT,212.38,301.47,59.991,1472895003,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,537230.2,537230.2,5948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895058,956623.00
09/03/2016 05:30,2,0.000,ALERT,212.83,304.18,59.991,1472895003,"201051344000594","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,548083.6,548083.6,5959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895060,956624.00
09/03/2016 05:30,2,0.000,ALERT,212.83,301.17,59.991,1472895003,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,545346.6,545346.6,5964,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895062,956625.00
09/03/2016 05:30,2,0.000,ALERT,211.93,301.47,59.986,1472895003,"274151322000054","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,784782.5,784782.5,5906,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895064,956626.00
09/03/2016 05:30,2,0.000,ALERT,213.51,303.58,59.991,1472895003,"201051344000867","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,535394.2,535394.2,5961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895066,956627.00
09/03/2016 05:30,2,0.000,ALERT,212.61,301.47,59.991,1472895003,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,542287.8,542287.8,5981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895067,956628.00
09/03/2016 05:30,2,0.000,ALERT,213.06,303.58,59.996,1472895003,"201051344000900","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,552072.0,552072.0,5972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895069,956629.00
09/03/2016 05:30,2,0.000,ALERT,213.51,302.98,59.986,1472895003,"201051344000648","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,541086.9,541086.9,5957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895071,956630.00
09/03/2016 05:30,2,0.000,ALERT,213.29,304.18,60.023,1472895003,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,552169.1,552169.1,5960,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895073,956631.00
09/03/2016 05:30,2,0.000,ALERT,213.29,304.18,59.975,1472895003,"201051344000983","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,544515.5,544515.5,5953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895075,956632.00
09/03/2016 05:30,2,0.000,ALERT,213.29,303.58,60.002,1472895003,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,536491.1,536491.1,5957,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895077,956633.00
09/03/2016 05:30,2,0.000,ALERT,213.74,304.18,59.959,1472895003,"201051344000576","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,544007.2,544007.2,5971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895078,956634.00
09/03/2016 05:30,2,0.000,ALERT,212.16,300.27,60.002,1472895003,"274151322000087","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,757042.4,757042.4,5981,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895080,956635.00
09/03/2016 05:45,2,0.000,ALERT,213.96,303.88,59.949,1472895903,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,543493.9,543493.9,5965,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895905,956636.00
09/03/2016 05:45,2,0.000,ALERT,212.16,300.27,59.986,1472895903,"274151322000085","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,784699.1,784699.1,5907,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895907,956637.00
09/03/2016 05:45,2,0.000,ALERT,213.96,303.28,59.991,1472895903,"201051344000633","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,535030.5,535030.5,5962,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895909,956638.00
09/03/2016 05:45,2,0.000,ALERT,213.51,303.58,60.018,1472895903,"201051344000469","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,537511.0,537511.0,5979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895911,956639.00
09/03/2016 05:45,2,0.000,ALERT,212.61,301.47,59.986,1472895903,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,538240.9,538240.9,5956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895913,956640.00
09/03/2016 05:45,2,0.000,ALERT,211.93,300.57,59.991,1472895903,"274151322000052","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,805909.8,805909.8,5908,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895914,956641.00
09/03/2016 05:45,2,0.000,ALERT,213.29,301.77,59.996,1472895903,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,547853.6,547853.6,5951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895916,956642.00
09/03/2016 05:45,2,0.000,ALERT,212.83,302.07,59.991,1472895903,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,541392.4,541392.4,5980,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895918,956643.00
09/03/2016 05:45,2,0.000,ALERT,213.51,302.07,59.986,1472895903,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,534129.6,534129.6,5949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895920,956644.00
09/03/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1472895903,"201051344000955","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,547958.4,547958.4,5955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895922,956645.00
09/03/2016 05:45,2,0.000,ALERT,212.16,300.27,59.986,1472895903,"274151322000094","219011344069620",0.00,13.70,0,299.07,301.77,0.0,0.0,0.000,661981.4,661981.4,6028,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895924,956646.00
09/03/2016 05:45,2,0.000,ALERT,213.51,304.18,60.034,1472895903,"201051344000579","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,551781.5,551781.5,5966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895926,956647.00
09/03/2016 05:45,2,0.000,ALERT,212.83,302.37,59.949,1472895903,"201051344000890","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,545223.5,545223.5,5951,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895927,956648.00
09/03/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1472895903,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,546703.1,546703.1,5960,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895929,956649.00
09/03/2016 05:45,2,0.000,ALERT,213.06,300.87,59.996,1472895903,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,537949.6,537949.6,5952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895931,956650.00
09/03/2016 05:45,2,0.000,ALERT,212.16,300.87,59.991,1472895903,"274151322000083","219011344069620",0.00,13.70,0,299.97,302.98,0.0,0.0,0.000,798612.6,798612.6,5928,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895933,956651.00
09/03/2016 05:45,2,0.000,ALERT,212.83,300.27,60.002,1472895903,"274151322000076","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,852195.2,852195.2,5932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895934,956652.00
09/03/2016 05:45,2,0.000,ALERT,213.29,304.48,60.002,1472895903,"201051344000868","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,536331.4,536331.4,5972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895936,956653.00
09/03/2016 05:45,2,0.000,ALERT,212.16,301.77,59.986,1472895903,"274151322000095","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,843615.3,843615.3,5947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895938,956654.00
09/03/2016 05:45,2,0.000,ALERT,213.29,303.58,60.023,1472895903,"201051344000988","219011344069620",0.00,13.70,0,299.37,305.38,0.0,0.0,0.000,523509.8,523509.8,5978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895940,956655.00
09/03/2016 05:45,2,0.000,ALERT,212.61,300.87,59.991,1472895903,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,546627.2,546627.2,5959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895942,956656.00
09/03/2016 05:45,2,0.000,ALERT,213.29,303.88,59.996,1472895903,"201051344000458","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,543692.3,543692.3,5959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895944,956657.00
09/03/2016 05:45,2,0.000,ALERT,213.96,303.58,59.981,1472895903,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,542945.2,542945.2,5965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895945,956658.00
09/03/2016 05:45,2,0.000,ALERT,213.06,301.47,59.991,1472895903,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,545960.0,545960.0,5972,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895947,956659.00
09/03/2016 05:45,2,0.000,ALERT,213.06,300.87,59.981,1472895903,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,542910.5,542910.5,5981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895949,956660.00
09/03/2016 05:45,2,0.000,ALERT,213.06,301.77,59.949,1472895903,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,548119.2,548119.2,5979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895951,956661.00
09/03/2016 05:45,2,0.000,ALERT,213.06,300.57,59.991,1472895903,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,541081.7,541081.7,5950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895953,956662.00
09/03/2016 05:45,2,0.000,ALERT,211.93,300.57,59.996,1472895903,"274151322000088","219011344069620",0.00,14.70,0,299.37,302.37,0.0,0.0,0.000,768906.6,768906.6,5915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895954,956663.00
09/03/2016 05:45,2,0.000,ALERT,212.83,299.97,59.991,1472895903,"274151322000068","219011344069620",0.00,15.00,0,298.77,301.47,0.0,0.0,0.000,662343.0,662343.0,6024,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895956,956664.00
09/03/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1472895903,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,537230.2,537230.2,5950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895958,956665.00
09/03/2016 05:45,2,0.000,ALERT,213.06,304.48,59.986,1472895903,"201051344000594","219011344069620",0.00,13.70,0,301.47,306.28,0.0,0.0,0.000,548083.6,548083.6,5961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895960,956666.00
09/03/2016 05:45,2,0.000,ALERT,213.06,301.17,59.991,1472895903,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,545346.6,545346.6,5966,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895962,956667.00
09/03/2016 05:45,2,0.000,ALERT,212.16,300.87,59.986,1472895903,"274151322000054","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,784782.5,784782.5,5908,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472895963,956668.00
09/03/2016 05:45,2,0.000,ALERT,213.51,303.28,59.991,1472895903,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,535394.2,535394.2,5963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895965,956669.00
09/03/2016 05:45,2,0.000,ALERT,212.83,301.17,59.991,1472895903,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,542287.8,542287.8,5983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895967,956670.00
09/03/2016 05:45,2,0.000,ALERT,213.29,303.88,59.975,1472895903,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,552072.0,552072.0,5974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895969,956671.00
09/03/2016 05:45,2,0.000,ALERT,213.51,303.28,60.002,1472895903,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,541086.9,541086.9,5959,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895971,956672.00
09/03/2016 05:45,2,0.000,ALERT,213.51,304.48,59.991,1472895903,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,552169.1,552169.1,5962,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895973,956673.00
09/03/2016 05:45,2,0.000,ALERT,213.51,304.18,59.996,1472895903,"201051344000983","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,544515.5,544515.5,5955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895975,956674.00
09/03/2016 05:45,2,0.000,ALERT,213.51,303.58,60.002,1472895903,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,536491.1,536491.1,5959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895976,956675.00
09/03/2016 05:45,2,0.000,ALERT,213.96,304.18,60.028,1472895903,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,544007.2,544007.2,5973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895978,956676.00
09/03/2016 05:45,2,0.000,ALERT,212.61,300.27,59.986,1472895903,"274151322000087","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,757042.4,757042.4,5983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472895980,956677.00
09/03/2016 06:00,2,0.000,ALERT,213.74,303.58,59.965,1472896804,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,543493.9,543493.9,5967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472896806,956678.00
09/03/2016 06:00,2,0.000,ALERT,212.38,300.87,60.002,1472896804,"274151322000085","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,784699.1,784699.1,5909,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896808,956679.00
09/03/2016 06:00,2,0.000,ALERT,213.96,303.58,60.012,1472896804,"201051344000633","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,535030.5,535030.5,5964,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896809,956680.00
09/03/2016 06:00,2,0.000,ALERT,213.51,303.88,60.028,1472896804,"201051344000469","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,537511.0,537511.0,5981,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896811,956681.00
09/03/2016 06:00,2,0.000,ALERT,212.83,301.17,60.012,1472896804,"201051344000646","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,538240.9,538240.9,5958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896813,956682.00
09/03/2016 06:00,2,0.000,ALERT,211.93,301.47,60.012,1472896804,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,805909.8,805909.8,5910,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896815,956683.00
09/03/2016 06:00,2,0.000,ALERT,213.29,301.47,60.018,1472896804,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,547853.6,547853.6,5953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896817,956684.00
