ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 06:00,2,0.000,ALERT,213.06,302.07,60.007,1472896804,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,541392.4,541392.4,5982,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896818,956685.00
09/03/2016 06:00,2,0.000,ALERT,213.51,302.37,60.007,1472896804,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,534129.6,534129.6,5951,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896820,956686.00
09/03/2016 06:00,2,0.000,ALERT,212.83,301.17,60.028,1472896804,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,547958.4,547958.4,5957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896822,956687.00
09/03/2016 06:00,2,0.000,ALERT,212.16,300.27,60.002,1472896804,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,661981.4,661981.4,6030,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896824,956688.00
09/03/2016 06:00,2,0.000,ALERT,213.51,304.48,60.012,1472896804,"201051344000579","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,551781.5,551781.5,5968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472896825,956689.00
09/03/2016 06:00,2,0.000,ALERT,213.06,301.77,60.007,1472896804,"201051344000890","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,545223.5,545223.5,5953,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896827,956690.00
09/03/2016 06:00,2,0.000,ALERT,213.29,301.47,60.007,1472896804,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,546703.1,546703.1,5962,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896829,956691.00
09/03/2016 06:00,2,0.000,ALERT,213.29,300.87,60.002,1472896804,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,537949.6,537949.6,5954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896831,956692.00
09/03/2016 06:00,2,0.000,ALERT,212.38,300.87,60.002,1472896804,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,798612.6,798612.6,5930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896833,956693.00
09/03/2016 06:00,2,0.000,ALERT,212.83,300.57,60.002,1472896804,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,852195.2,852195.2,5934,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896834,956694.00
09/03/2016 06:00,2,0.000,ALERT,213.29,304.78,59.996,1472896804,"201051344000868","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,536331.4,536331.4,5974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896836,956695.00
09/03/2016 06:00,2,0.000,ALERT,212.38,301.77,59.996,1472896804,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,843615.3,843615.3,5949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896838,956696.00
09/03/2016 06:00,2,0.000,ALERT,213.29,303.88,60.002,1472896804,"201051344000988","219011344069620",0.00,13.70,0,299.37,305.08,0.0,0.0,0.000,523509.8,523509.8,5980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472896840,956697.00
09/03/2016 06:00,2,0.000,ALERT,212.83,300.57,59.996,1472896804,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,546627.2,546627.2,5961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896842,956698.00
09/03/2016 06:00,2,0.000,ALERT,213.29,303.88,59.991,1472896804,"201051344000458","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,543692.3,543692.3,5961,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896844,956699.00
09/03/2016 06:00,2,0.000,ALERT,213.96,303.88,59.991,1472896804,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,542945.2,542945.2,5967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896845,956700.00
09/03/2016 06:00,2,0.000,ALERT,213.51,301.17,59.986,1472896804,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,545960.0,545960.0,5974,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896847,956701.00
09/03/2016 06:00,2,0.000,ALERT,213.29,300.87,59.981,1472896804,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,542910.5,542910.5,5983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896849,956702.00
09/03/2016 06:00,2,0.000,ALERT,213.29,301.77,59.965,1472896804,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,548119.2,548119.2,5981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896851,956703.00
09/03/2016 06:00,2,0.000,ALERT,213.06,300.27,59.991,1472896804,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,541081.7,541081.7,5952,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896853,956704.00
09/03/2016 06:00,2,0.000,ALERT,211.70,300.57,59.981,1472896804,"274151322000088","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,768906.6,768906.6,5917,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896854,956705.00
09/03/2016 06:00,2,0.000,ALERT,212.61,299.67,59.986,1472896804,"274151322000068","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,662343.0,662343.0,6026,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896856,956706.00
09/03/2016 06:00,2,0.000,ALERT,212.61,300.87,59.975,1472896804,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,537230.2,537230.2,5952,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896858,956707.00
09/03/2016 06:00,2,0.000,ALERT,213.06,304.48,59.938,1472896804,"201051344000594","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,548083.6,548083.6,5963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896860,956708.00
09/03/2016 06:00,2,0.000,ALERT,213.06,300.87,59.944,1472896804,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,545346.6,545346.6,5968,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896862,956709.00
09/03/2016 06:00,2,0.000,ALERT,211.93,301.47,59.970,1472896804,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,784782.5,784782.5,5910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896864,956710.00
09/03/2016 06:00,2,0.000,ALERT,213.51,303.58,59.991,1472896804,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,535394.2,535394.2,5965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896865,956711.00
09/03/2016 06:00,2,0.000,ALERT,212.83,301.47,59.975,1472896804,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,542287.8,542287.8,5985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896867,956712.00
09/03/2016 06:00,2,0.000,ALERT,213.29,303.88,59.970,1472896804,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,552072.0,552072.0,5976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472896869,956713.00
09/03/2016 06:00,2,0.000,ALERT,213.51,303.58,59.970,1472896804,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,541086.9,541086.9,5961,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896871,956714.00
09/03/2016 06:00,2,0.000,ALERT,213.29,304.48,59.970,1472896804,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,552169.1,552169.1,5964,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896872,956715.00
09/03/2016 06:00,2,0.000,ALERT,213.29,304.18,59.970,1472896804,"201051344000983","219011344069620",0.00,13.70,0,302.37,305.68,0.0,0.0,0.000,544515.5,544515.5,5957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896874,956716.00
09/03/2016 06:00,2,0.000,ALERT,213.29,303.88,59.970,1472896804,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,536491.1,536491.1,5961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896876,956717.00
09/03/2016 06:00,2,0.000,ALERT,213.74,304.48,59.959,1472896804,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,544007.2,544007.2,5975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896878,956718.00
09/03/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1472896804,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,757042.4,757042.4,5985,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472896880,956719.00
09/03/2016 06:15,2,0.000,ALERT,213.51,303.88,59.986,1472897703,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543493.9,543493.9,5969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897705,956720.00
09/03/2016 06:15,2,0.000,ALERT,211.93,300.57,59.981,1472897703,"274151322000085","219011344069620",0.00,13.70,0,299.07,302.07,0.0,0.0,0.000,784699.1,784699.1,5911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897707,956721.00
09/03/2016 06:15,2,0.000,ALERT,213.51,303.58,59.981,1472897703,"201051344000633","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,535030.5,535030.5,5966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897709,956722.00
09/03/2016 06:15,2,0.000,ALERT,213.06,303.58,59.986,1472897703,"201051344000469","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,537511.0,537511.0,5983,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897711,956723.00
09/03/2016 06:15,2,0.000,ALERT,212.38,301.17,59.975,1472897703,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,538240.9,538240.9,5960,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897713,956724.00
09/03/2016 06:15,2,0.000,ALERT,211.70,300.87,59.975,1472897703,"274151322000052","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,805909.8,805909.8,5912,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897714,956725.00
09/03/2016 06:15,2,0.000,ALERT,212.83,301.47,59.959,1472897703,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,547853.6,547853.6,5955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897716,956726.00
09/03/2016 06:15,2,0.000,ALERT,212.61,301.77,59.986,1472897703,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,541392.4,541392.4,5984,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897718,956727.00
09/03/2016 06:15,2,0.000,ALERT,213.06,302.07,59.981,1472897703,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,534129.6,534129.6,5953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897720,956728.00
09/03/2016 06:15,2,0.000,ALERT,212.38,301.17,59.975,1472897703,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,547958.4,547958.4,5959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897722,956729.00
09/03/2016 06:15,2,0.000,ALERT,211.93,300.57,60.023,1472897703,"274151322000094","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,661981.4,661981.4,6032,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897723,956730.00
09/03/2016 06:15,2,0.000,ALERT,213.06,304.48,59.954,1472897703,"201051344000579","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,551781.5,551781.5,5970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897725,956731.00
09/03/2016 06:15,2,0.000,ALERT,212.61,301.77,59.970,1472897703,"201051344000890","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,545223.5,545223.5,5955,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897727,956732.00
09/03/2016 06:15,2,0.000,ALERT,212.83,301.17,59.975,1472897703,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,546703.1,546703.1,5964,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897729,956733.00
09/03/2016 06:15,2,0.000,ALERT,212.83,300.57,59.975,1472897703,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,537949.6,537949.6,5956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897730,956734.00
09/03/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1472897703,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,798612.6,798612.6,5932,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897732,956735.00
09/03/2016 06:15,2,0.000,ALERT,212.61,300.57,59.928,1472897703,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,852195.2,852195.2,5936,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897734,956736.00
09/03/2016 06:15,2,0.000,ALERT,213.06,304.48,59.981,1472897703,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,536331.4,536331.4,5976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897736,956737.00
09/03/2016 06:15,2,0.000,ALERT,211.93,301.77,60.023,1472897703,"274151322000095","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,843615.3,843615.3,5951,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897738,956738.00
09/03/2016 06:15,2,0.000,ALERT,213.06,303.88,59.975,1472897703,"201051344000988","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,523509.8,523509.8,5982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897740,956739.00
09/03/2016 06:15,2,0.000,ALERT,212.61,300.57,59.928,1472897703,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,546627.2,546627.2,5963,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897741,956740.00
09/03/2016 06:15,2,0.000,ALERT,213.06,304.18,59.975,1472897703,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,543692.3,543692.3,5963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897743,956741.00
09/03/2016 06:15,2,0.000,ALERT,213.51,303.88,59.975,1472897703,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,542945.2,542945.2,5969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897745,956742.00
09/03/2016 06:15,2,0.000,ALERT,213.06,301.17,59.970,1472897703,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,545960.0,545960.0,5976,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897747,956743.00
09/03/2016 06:15,2,0.000,ALERT,212.83,300.57,59.970,1472897703,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,542910.5,542910.5,5985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897749,956744.00
09/03/2016 06:15,2,0.000,ALERT,213.06,301.47,59.970,1472897703,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,548119.2,548119.2,5983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897751,956745.00
09/03/2016 06:15,2,0.000,ALERT,212.83,300.57,60.002,1472897703,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,541081.7,541081.7,5954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897753,956746.00
09/03/2016 06:15,2,0.000,ALERT,211.48,300.57,59.965,1472897703,"274151322000088","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,768906.6,768906.6,5919,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897755,956747.00
09/03/2016 06:15,2,0.000,ALERT,212.38,299.97,59.970,1472897703,"274151322000068","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,662343.0,662343.0,6028,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897756,956748.00
09/03/2016 06:15,2,0.000,ALERT,212.38,301.47,59.970,1472897703,"201051344001135","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,537230.2,537230.2,5954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897758,956749.00
09/03/2016 06:15,2,0.000,ALERT,212.83,304.48,59.959,1472897703,"201051344000594","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,548083.6,548083.6,5965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897760,956750.00
09/03/2016 06:15,2,0.000,ALERT,212.83,300.87,59.965,1472897703,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,545346.6,545346.6,5970,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897762,956751.00
09/03/2016 06:15,2,0.000,ALERT,211.48,301.47,59.965,1472897703,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,784782.5,784782.5,5912,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897764,956752.00
09/03/2016 06:15,2,0.000,ALERT,213.29,303.58,59.965,1472897703,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,535394.2,535394.2,5967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897765,956753.00
09/03/2016 06:15,2,0.000,ALERT,212.61,301.17,59.965,1472897703,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,542287.8,542287.8,5987,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897767,956754.00
09/03/2016 06:15,2,0.000,ALERT,212.83,303.58,59.959,1472897703,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,552072.0,552072.0,5978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897769,956755.00
09/03/2016 06:15,2,0.000,ALERT,213.29,303.28,59.959,1472897703,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,541086.9,541086.9,5963,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897771,956756.00
09/03/2016 06:15,2,0.000,ALERT,213.06,304.18,59.959,1472897703,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,552169.1,552169.1,5966,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897773,956757.00
09/03/2016 06:15,2,0.000,ALERT,212.83,304.18,59.959,1472897703,"201051344000983","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,544515.5,544515.5,5959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897774,956758.00
09/03/2016 06:15,2,0.000,ALERT,213.06,303.28,59.954,1472897703,"201051344001158","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,536491.1,536491.1,5963,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897776,956759.00
09/03/2016 06:15,2,0.000,ALERT,213.29,304.18,59.959,1472897703,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,544007.2,544007.2,5977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472897778,956760.00
09/03/2016 06:15,2,0.000,ALERT,211.70,300.27,59.996,1472897703,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,757042.4,757042.4,5987,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472897780,956761.00
09/03/2016 06:30,2,0.000,ALERT,213.74,304.18,59.986,1472898603,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543493.9,543493.9,5971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898605,956762.00
09/03/2016 06:30,2,0.000,ALERT,212.16,300.87,59.975,1472898603,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,784699.1,784699.1,5913,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898607,956763.00
09/03/2016 06:30,2,0.000,ALERT,213.96,303.88,59.986,1472898603,"201051344000633","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,535030.5,535030.5,5968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898609,956764.00
09/03/2016 06:30,2,0.000,ALERT,213.29,304.18,59.986,1472898603,"201051344000469","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,537511.0,537511.0,5985,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898611,956765.00
09/03/2016 06:30,2,0.000,ALERT,212.61,301.47,59.981,1472898603,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,538240.9,538240.9,5962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898612,956766.00
09/03/2016 06:30,2,0.000,ALERT,211.93,301.17,59.970,1472898603,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,805909.8,805909.8,5914,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898614,956767.00
09/03/2016 06:30,2,0.000,ALERT,213.06,301.47,59.981,1472898603,"201051344000585","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,547853.6,547853.6,5957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898616,956768.00
09/03/2016 06:30,2,0.000,ALERT,212.83,302.07,59.970,1472898603,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,541392.4,541392.4,5986,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898618,956769.00
09/03/2016 06:30,2,0.000,ALERT,213.29,302.07,59.975,1472898603,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,534129.6,534129.6,5955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898620,956770.00
09/03/2016 06:30,2,0.000,ALERT,212.38,301.47,59.975,1472898603,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,547958.4,547958.4,5961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898622,956771.00
09/03/2016 06:30,2,0.000,ALERT,212.16,300.57,59.996,1472898603,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,661981.4,661981.4,6034,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898623,956772.00
09/03/2016 06:30,2,0.000,ALERT,213.29,304.78,59.970,1472898603,"201051344000579","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,551781.5,551781.5,5972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898625,956773.00
09/03/2016 06:30,2,0.000,ALERT,212.61,301.77,59.981,1472898603,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,545223.5,545223.5,5957,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898627,956774.00
09/03/2016 06:30,2,0.000,ALERT,212.83,301.17,59.965,1472898603,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,546703.1,546703.1,5966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898629,956775.00
09/03/2016 06:30,2,0.000,ALERT,212.83,300.87,59.996,1472898603,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,537949.6,537949.6,5958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898630,956776.00
09/03/2016 06:30,2,0.000,ALERT,212.16,301.17,59.981,1472898603,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,798612.6,798612.6,5934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898632,956777.00
09/03/2016 06:30,2,0.000,ALERT,212.61,300.57,59.975,1472898603,"274151322000076","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,852195.2,852195.2,5938,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898634,956778.00
09/03/2016 06:30,2,0.000,ALERT,213.06,304.48,59.975,1472898603,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,536331.4,536331.4,5978,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898636,956779.00
09/03/2016 06:30,2,0.000,ALERT,211.93,301.77,59.975,1472898603,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,843615.3,843615.3,5953,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898638,956780.00
09/03/2016 06:30,2,0.000,ALERT,213.06,303.88,59.981,1472898603,"201051344000988","219011344069620",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,523509.8,523509.8,5984,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898640,956781.00
09/03/2016 06:30,2,0.000,ALERT,212.61,300.57,60.023,1472898603,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,546627.2,546627.2,5965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898641,956782.00
09/03/2016 06:30,2,0.000,ALERT,213.06,304.18,59.991,1472898603,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,543692.3,543692.3,5965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898643,956783.00
09/03/2016 06:30,2,0.000,ALERT,213.74,304.18,59.981,1472898603,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,542945.2,542945.2,5971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898645,956784.00
09/03/2016 06:30,2,0.000,ALERT,213.06,301.47,59.949,1472898603,"201051344000685","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,545960.0,545960.0,5978,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898647,956785.00
09/03/2016 06:30,2,0.000,ALERT,212.83,300.87,59.986,1472898603,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,542910.5,542910.5,5987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898649,956786.00
09/03/2016 06:30,2,0.000,ALERT,213.06,301.77,59.991,1472898603,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,548119.2,548119.2,5985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898650,956787.00
09/03/2016 06:30,2,0.000,ALERT,212.83,300.57,59.986,1472898603,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,541081.7,541081.7,5956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898652,956788.00
09/03/2016 06:30,2,0.000,ALERT,211.70,300.87,59.986,1472898603,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,768906.6,768906.6,5921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898654,956789.00
09/03/2016 06:30,2,0.000,ALERT,212.61,300.27,59.975,1472898603,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,662343.0,662343.0,6030,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898656,956790.00
09/03/2016 06:30,2,0.000,ALERT,212.38,301.47,59.944,1472898603,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,537230.2,537230.2,5956,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898658,956791.00
09/03/2016 06:30,2,0.000,ALERT,212.83,304.78,59.996,1472898603,"201051344000594","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,548083.6,548083.6,5967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898659,956792.00
09/03/2016 06:30,2,0.000,ALERT,212.83,300.87,59.986,1472898603,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,545346.6,545346.6,5972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898661,956793.00
09/03/2016 06:30,2,0.000,ALERT,211.93,301.47,59.975,1472898603,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,784782.5,784782.5,5914,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898663,956794.00
09/03/2016 06:30,2,0.000,ALERT,213.29,303.88,59.986,1472898603,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,535394.2,535394.2,5969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898665,956795.00
09/03/2016 06:30,2,0.000,ALERT,212.61,301.17,59.986,1472898603,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,542287.8,542287.8,5989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898666,956796.00
09/03/2016 06:30,2,0.000,ALERT,213.06,304.18,59.959,1472898603,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,552072.0,552072.0,5980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898668,956797.00
09/03/2016 06:30,2,0.000,ALERT,213.29,303.58,59.975,1472898603,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,541086.9,541086.9,5965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898670,956798.00
09/03/2016 06:30,2,0.000,ALERT,213.29,304.78,60.007,1472898603,"201051344000569","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,552169.1,552169.1,5968,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898672,956799.00
09/03/2016 06:30,2,0.000,ALERT,213.06,304.48,60.012,1472898603,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,544515.5,544515.5,5961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898674,956800.00
09/03/2016 06:30,2,0.000,ALERT,213.06,303.58,59.949,1472898603,"201051344001158","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,536491.1,536491.1,5965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898676,956801.00
09/03/2016 06:30,2,0.000,ALERT,213.51,304.48,59.949,1472898603,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,544007.2,544007.2,5979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472898678,956802.00
09/03/2016 06:30,2,0.000,ALERT,212.16,300.27,59.975,1472898603,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,757042.4,757042.4,5989,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472898679,956803.00
09/03/2016 06:45,2,0.000,ALERT,213.51,303.88,60.002,1472899504,"201051344000645","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,543493.9,543493.9,5973,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899506,956804.00
09/03/2016 06:45,2,0.000,ALERT,211.93,300.57,60.023,1472899504,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,784699.1,784699.1,5915,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899507,956805.00
09/03/2016 06:45,2,0.000,ALERT,213.51,303.28,60.007,1472899504,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,535030.5,535030.5,5970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899509,956806.00
09/03/2016 06:45,2,0.000,ALERT,213.06,303.58,60.012,1472899504,"201051344000469","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,537511.0,537511.0,5987,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899511,956807.00
09/03/2016 06:45,2,0.000,ALERT,212.38,301.47,60.034,1472899504,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,538240.9,538240.9,5964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899513,956808.00
09/03/2016 06:45,2,0.000,ALERT,211.48,300.27,60.002,1472899504,"274151322000052","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,805909.8,805909.8,5916,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899515,956809.00
09/03/2016 06:45,2,0.000,ALERT,213.06,301.77,60.007,1472899504,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,547853.6,547853.6,5959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899516,956810.00
09/03/2016 06:45,2,0.000,ALERT,212.83,302.07,60.007,1472899504,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,541392.4,541392.4,5988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899518,956811.00
09/03/2016 06:45,2,0.000,ALERT,213.29,302.37,60.007,1472899504,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,534129.6,534129.6,5957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899520,956812.00
09/03/2016 06:45,2,0.000,ALERT,212.38,301.47,60.007,1472899504,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,547958.4,547958.4,5963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899522,956813.00
09/03/2016 06:45,2,0.000,ALERT,211.70,300.27,60.002,1472899504,"274151322000094","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,661981.4,661981.4,6036,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899523,956814.00
09/03/2016 06:45,2,0.000,ALERT,213.06,304.48,60.012,1472899504,"201051344000579","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,551781.5,551781.5,5974,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899525,956815.00
09/03/2016 06:45,2,0.000,ALERT,212.61,302.07,60.012,1472899504,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,545223.5,545223.5,5959,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899527,956816.00
09/03/2016 06:45,2,0.000,ALERT,212.83,301.47,60.002,1472899504,"201051344000438","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,546703.1,546703.1,5968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899529,956817.00
09/03/2016 06:45,2,0.000,ALERT,212.83,300.87,60.018,1472899504,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,537949.6,537949.6,5960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899531,956818.00
09/03/2016 06:45,2,0.000,ALERT,211.93,300.87,59.981,1472899504,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,798612.6,798612.6,5936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899533,956819.00
09/03/2016 06:45,2,0.000,ALERT,212.38,300.57,60.012,1472899504,"274151322000076","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,852195.2,852195.2,5940,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899534,956820.00
09/03/2016 06:45,2,0.000,ALERT,213.06,304.48,60.007,1472899504,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,536331.4,536331.4,5980,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899536,956821.00
09/03/2016 06:45,2,0.000,ALERT,211.70,301.77,60.007,1472899504,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,843615.3,843615.3,5955,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899538,956822.00
09/03/2016 06:45,2,0.000,ALERT,212.83,303.58,59.996,1472899504,"201051344000988","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,523509.8,523509.8,5986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899540,956823.00
09/03/2016 06:45,2,0.000,ALERT,212.61,300.87,60.012,1472899504,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,546627.2,546627.2,5967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899542,956824.00
09/03/2016 06:45,2,0.000,ALERT,212.83,303.58,60.002,1472899504,"201051344000458","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,543692.3,543692.3,5967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899544,956825.00
09/03/2016 06:45,2,0.000,ALERT,213.51,303.58,59.996,1472899504,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899546,956826.00
09/03/2016 06:45,2,0.000,ALERT,213.06,301.77,60.007,1472899504,"201051344000685","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,545960.0,545960.0,5980,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899547,956827.00
09/03/2016 06:45,2,0.000,ALERT,212.83,300.87,60.012,1472899504,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,542910.5,542910.5,5989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899549,956828.00
09/03/2016 06:45,2,0.000,ALERT,213.06,301.77,60.018,1472899504,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,548119.2,548119.2,5987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899551,956829.00
