ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 06:45,2,0.000,ALERT,212.83,300.57,60.007,1472899504,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,541081.7,541081.7,5958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899553,956830.00
09/03/2016 06:45,2,0.000,ALERT,211.25,300.57,60.034,1472899504,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,768906.6,768906.6,5923,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899555,956831.00
09/03/2016 06:45,2,0.000,ALERT,212.38,299.67,60.007,1472899504,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,662343.0,662343.0,6032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899556,956832.00
09/03/2016 06:45,2,0.000,ALERT,212.61,301.47,60.007,1472899504,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,537230.2,537230.2,5958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899558,956833.00
09/03/2016 06:45,2,0.000,ALERT,212.83,304.48,60.012,1472899504,"201051344000594","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,548083.6,548083.6,5969,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899560,956834.00
09/03/2016 06:45,2,0.000,ALERT,212.83,301.47,60.012,1472899504,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,545346.6,545346.6,5974,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899562,956835.00
09/03/2016 06:45,2,0.000,ALERT,211.48,300.87,60.002,1472899504,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,784782.5,784782.5,5916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899564,956836.00
09/03/2016 06:45,2,0.000,ALERT,213.29,303.58,60.012,1472899504,"201051344000867","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,535394.2,535394.2,5971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899565,956837.00
09/03/2016 06:45,2,0.000,ALERT,212.83,301.47,60.012,1472899504,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,542287.8,542287.8,5991,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899567,956838.00
09/03/2016 06:45,2,0.000,ALERT,212.83,303.88,60.007,1472899504,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,552072.0,552072.0,5982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899569,956839.00
09/03/2016 06:45,2,0.000,ALERT,213.29,303.28,60.039,1472899504,"201051344000648","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,541086.9,541086.9,5967,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899571,956840.00
09/03/2016 06:45,2,0.000,ALERT,213.06,304.78,60.018,1472899504,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,552169.1,552169.1,5970,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899572,956841.00
09/03/2016 06:45,2,0.000,ALERT,213.06,304.18,59.981,1472899504,"201051344000983","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,544515.5,544515.5,5963,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899574,956842.00
09/03/2016 06:45,2,0.000,ALERT,213.06,303.88,60.018,1472899504,"201051344001158","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,536491.1,536491.1,5967,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899576,956843.00
09/03/2016 06:45,2,0.000,ALERT,213.51,304.48,60.007,1472899504,"201051344000576","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,544007.2,544007.2,5981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472899578,956844.00
09/03/2016 06:45,2,0.000,ALERT,211.70,300.27,60.002,1472899504,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,757042.4,757042.4,5991,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472899580,956845.00
09/03/2016 07:00,2,0.000,ALERT,213.74,303.88,60.028,1472900404,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,543493.9,543493.9,5975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900406,956846.00
09/03/2016 07:00,2,0.000,ALERT,212.16,300.87,59.986,1472900404,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,784699.1,784699.1,5917,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900407,956847.00
09/03/2016 07:00,2,0.000,ALERT,213.74,303.88,60.012,1472900404,"201051344000633","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,535030.5,535030.5,5972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900409,956848.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.18,60.007,1472900404,"201051344000469","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,537511.0,537511.0,5989,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900411,956849.00
09/03/2016 07:00,2,0.000,ALERT,212.38,301.17,60.039,1472900404,"201051344000646","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,538240.9,538240.9,5966,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900413,956850.00
09/03/2016 07:00,2,0.000,ALERT,211.70,301.17,60.012,1472900404,"274151322000052","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,805909.8,805909.8,5918,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900414,956851.00
09/03/2016 07:00,2,0.000,ALERT,212.83,301.77,60.018,1472900404,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,547853.6,547853.6,5961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900416,956852.00
09/03/2016 07:00,2,0.000,ALERT,212.83,302.07,60.018,1472900404,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,541392.4,541392.4,5990,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900418,956853.00
09/03/2016 07:00,2,0.000,ALERT,213.29,302.37,60.018,1472900404,"201051344000582","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,534129.6,534129.6,5959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900420,956854.00
09/03/2016 07:00,2,0.000,ALERT,212.38,301.17,60.012,1472900404,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,547958.4,547958.4,5965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900422,956855.00
09/03/2016 07:00,2,0.000,ALERT,211.93,300.87,60.007,1472900404,"274151322000094","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,661981.4,661981.4,6038,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900423,956856.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.78,59.991,1472900404,"201051344000579","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,551781.5,551781.5,5976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900425,956857.00
09/03/2016 07:00,2,0.000,ALERT,212.61,301.77,60.012,1472900404,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,545223.5,545223.5,5961,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900427,956858.00
09/03/2016 07:00,2,0.000,ALERT,212.83,301.47,60.012,1472900404,"201051344000438","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,546703.1,546703.1,5970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900429,956859.00
09/03/2016 07:00,2,0.000,ALERT,212.83,300.87,60.012,1472900404,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,537949.6,537949.6,5962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900431,956860.00
09/03/2016 07:00,2,0.000,ALERT,211.93,301.77,60.007,1472900404,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,798612.6,798612.6,5938,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900432,956861.00
09/03/2016 07:00,2,0.000,ALERT,212.61,300.57,60.028,1472900404,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,852195.2,852195.2,5942,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900434,956862.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.78,60.007,1472900404,"201051344000868","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,536331.4,536331.4,5982,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900436,956863.00
09/03/2016 07:00,2,0.000,ALERT,211.93,301.77,60.007,1472900404,"274151322000095","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,843615.3,843615.3,5957,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900438,956864.00
09/03/2016 07:00,2,0.000,ALERT,213.06,304.18,60.012,1472900404,"201051344000988","219011344069620",0.00,13.70,0,299.37,305.08,0.0,0.0,0.000,523509.8,523509.8,5988,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900440,956865.00
09/03/2016 07:00,2,0.000,ALERT,212.38,300.57,60.034,1472900404,"201051344001025","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,546627.2,546627.2,5969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900442,956866.00
09/03/2016 07:00,2,0.000,ALERT,213.06,304.18,60.007,1472900404,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,543692.3,543692.3,5969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900444,956867.00
09/03/2016 07:00,2,0.000,ALERT,213.74,304.48,60.012,1472900404,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,542945.2,542945.2,5975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900446,956868.00
09/03/2016 07:00,2,0.000,ALERT,213.06,301.47,60.018,1472900404,"201051344000685","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,545960.0,545960.0,5982,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900447,956869.00
09/03/2016 07:00,2,0.000,ALERT,212.83,300.87,60.007,1472900404,"201051344000917","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,542910.5,542910.5,5991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900449,956870.00
09/03/2016 07:00,2,0.000,ALERT,212.83,301.77,60.012,1472900404,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,548119.2,548119.2,5989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900451,956871.00
09/03/2016 07:00,2,0.000,ALERT,212.83,300.87,60.012,1472900404,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,541081.7,541081.7,5960,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900453,956872.00
09/03/2016 07:00,2,0.000,ALERT,211.25,300.57,60.002,1472900404,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,768906.6,768906.6,5925,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900455,956873.00
09/03/2016 07:00,2,0.000,ALERT,212.38,300.27,60.012,1472900404,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,662343.0,662343.0,6034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900456,956874.00
09/03/2016 07:00,2,0.000,ALERT,212.38,301.17,60.012,1472900404,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,537230.2,537230.2,5960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900458,956875.00
09/03/2016 07:00,2,0.000,ALERT,213.06,304.78,60.034,1472900404,"201051344000594","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,548083.6,548083.6,5971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900460,956876.00
09/03/2016 07:00,2,0.000,ALERT,212.83,301.17,60.002,1472900404,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,545346.6,545346.6,5976,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900462,956877.00
09/03/2016 07:00,2,0.000,ALERT,211.70,301.17,59.975,1472900404,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,784782.5,784782.5,5918,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900464,956878.00
09/03/2016 07:00,2,0.000,ALERT,213.51,303.88,60.007,1472900404,"201051344000867","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,535394.2,535394.2,5973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900465,956879.00
09/03/2016 07:00,2,0.000,ALERT,212.61,301.47,60.007,1472900404,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,542287.8,542287.8,5993,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900467,956880.00
09/03/2016 07:00,2,0.000,ALERT,213.06,304.18,59.975,1472900404,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,552072.0,552072.0,5984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900469,956881.00
09/03/2016 07:00,2,0.000,ALERT,213.51,303.58,60.034,1472900404,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,541086.9,541086.9,5969,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900471,956882.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.78,59.991,1472900404,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,552169.1,552169.1,5972,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900473,956883.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.48,60.007,1472900404,"201051344000983","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,544515.5,544515.5,5965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900475,956884.00
09/03/2016 07:00,2,0.000,ALERT,213.29,304.18,60.002,1472900404,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,536491.1,536491.1,5969,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472900476,956885.00
09/03/2016 07:00,2,0.000,ALERT,213.74,304.78,60.012,1472900404,"201051344000576","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,544007.2,544007.2,5983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900478,956886.00
09/03/2016 07:00,2,0.000,ALERT,211.93,300.27,60.002,1472900404,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,757042.4,757042.4,5993,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472900480,956887.00
09/03/2016 07:15,2,0.000,ALERT,214.19,304.48,60.012,1472901303,"201051344000645","219011344069620",0.00,14.00,0,302.37,305.68,0.0,0.0,0.000,543493.9,543493.9,5977,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901305,956888.00
09/03/2016 07:15,2,0.021,ALERT,212.61,301.17,60.018,1472901303,"274151322000085","219011344069620",26.80,14.00,0,299.07,302.37,0.0,0.0,0.000,784699.1,784699.1,5919,0,0,0,L,1151911521,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1472901307,956889.00
09/03/2016 07:15,2,0.000,ALERT,214.19,304.18,60.018,1472901303,"201051344000633","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,535030.5,535030.5,5974,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901309,956890.00
09/03/2016 07:15,2,0.000,ALERT,213.74,304.18,59.965,1472901303,"201051344000469","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,537511.0,537511.0,5991,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901310,956891.00
09/03/2016 07:15,2,0.000,ALERT,213.06,301.47,60.012,1472901303,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,538240.9,538240.9,5968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901312,956892.00
09/03/2016 07:15,2,0.043,ALERT,212.16,301.47,60.007,1472901303,"274151322000052","219011344069620",26.98,14.30,0,298.77,302.98,0.0,0.0,0.000,805909.8,805909.8,5920,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1472901314,956893.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.77,60.018,1472901303,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,547853.6,547853.6,5963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901316,956894.00
09/03/2016 07:15,2,0.000,ALERT,213.29,302.07,60.007,1472901303,"201051344001230","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,541392.4,541392.4,5992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901317,956895.00
09/03/2016 07:15,2,0.000,ALERT,213.74,302.37,59.996,1472901303,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,534129.6,534129.6,5961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901319,956896.00
09/03/2016 07:15,2,0.000,ALERT,213.06,301.77,60.012,1472901303,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,547958.4,547958.4,5967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901321,956897.00
09/03/2016 07:15,2,0.000,ALERT,212.16,299.97,59.991,1472901303,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,661981.4,661981.4,6040,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901323,956898.00
09/03/2016 07:15,2,0.000,ALERT,213.74,304.78,60.007,1472901303,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.28,0.0,0.0,0.000,551781.5,551781.5,5978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901325,956899.00
09/03/2016 07:15,2,0.000,ALERT,213.29,302.37,60.002,1472901303,"201051344000890","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,545223.5,545223.5,5963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901326,956900.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.77,60.034,1472901303,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,546703.1,546703.1,5972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901328,956901.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.17,59.975,1472901303,"201051344000417","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,537949.6,537949.6,5964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901330,956902.00
09/03/2016 07:15,2,0.020,ALERT,212.38,301.77,59.996,1472901303,"274151322000083","219011344069620",26.86,13.70,0,299.37,302.98,0.0,0.0,0.000,798612.6,798612.6,5940,0,0,0,L,1151911521,0,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1472901332,956903.00
09/03/2016 07:15,2,0.020,ALERT,213.06,300.87,59.996,1472901303,"274151322000076","219011344069620",27.79,14.00,0,299.07,302.68,0.0,0.0,0.000,852195.2,852195.2,5944,0,0,0,L,1151911521,0,122.23,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1472901334,956904.00
09/03/2016 07:15,2,0.000,ALERT,213.51,305.08,60.028,1472901303,"201051344000868","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,536331.4,536331.4,5984,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901335,956905.00
09/03/2016 07:15,2,0.012,ALERT,212.38,302.07,59.991,1472901303,"274151322000095","219011344069620",26.96,13.30,0,299.97,303.58,0.0,0.0,0.000,843615.3,843615.3,5959,0,0,0,L,1151911521,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1472901337,956906.00
09/03/2016 07:15,2,0.000,ALERT,213.51,304.18,59.996,1472901303,"201051344000988","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,523509.8,523509.8,5990,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901339,956907.00
09/03/2016 07:15,2,0.000,ALERT,213.29,301.17,60.002,1472901303,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,546627.2,546627.2,5971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901341,956908.00
09/03/2016 07:15,2,0.000,ALERT,213.51,304.18,59.996,1472901303,"201051344000458","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,543692.3,543692.3,5971,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901343,956909.00
09/03/2016 07:15,2,0.000,ALERT,214.41,304.18,60.034,1472901303,"201051344000853","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,542945.2,542945.2,5977,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901345,956910.00
09/03/2016 07:15,2,0.000,ALERT,213.74,301.77,60.002,1472901303,"201051344000685","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,545960.0,545960.0,5984,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901347,956911.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.47,60.028,1472901303,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,542910.5,542910.5,5993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901349,956912.00
09/03/2016 07:15,2,0.000,ALERT,213.74,302.37,59.996,1472901303,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,548119.2,548119.2,5991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901350,956913.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.17,59.991,1472901303,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,541081.7,541081.7,5962,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901352,956914.00
09/03/2016 07:15,2,0.008,ALERT,211.93,300.57,59.986,1472901303,"274151322000088","219011344069620",25.90,14.30,0,298.77,302.37,0.0,0.0,0.000,768906.6,768906.6,5927,0,0,0,L,1151911521,0,122.68,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1472901354,956915.00
09/03/2016 07:15,2,0.000,ALERT,212.83,300.27,59.996,1472901303,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,662343.0,662343.0,6036,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901356,956916.00
09/03/2016 07:15,2,0.000,ALERT,213.06,301.77,59.996,1472901303,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,537230.2,537230.2,5962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901358,956917.00
09/03/2016 07:15,2,0.000,ALERT,213.51,304.78,59.996,1472901303,"201051344000594","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,548083.6,548083.6,5973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901359,956918.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.47,59.986,1472901303,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,545346.6,545346.6,5978,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901361,956919.00
09/03/2016 07:15,2,0.016,ALERT,212.38,301.77,59.975,1472901303,"274151322000054","219011344069620",27.31,14.70,0,298.77,302.98,0.0,0.0,0.000,784782.5,784782.5,5920,0,0,0,L,1151911521,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472901363,956920.00
09/03/2016 07:15,2,0.000,ALERT,213.96,303.88,59.996,1472901303,"201051344000867","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,535394.2,535394.2,5975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901365,956921.00
09/03/2016 07:15,2,0.000,ALERT,213.51,301.77,59.996,1472901303,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,542287.8,542287.8,5995,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472901366,956922.00
09/03/2016 07:15,2,0.000,ALERT,213.51,304.18,59.991,1472901303,"201051344000900","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,552072.0,552072.0,5986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901369,956923.00
09/03/2016 07:15,2,0.000,ALERT,213.96,303.58,60.018,1472901303,"201051344000648","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,541086.9,541086.9,5971,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901370,956924.00
09/03/2016 07:15,2,0.000,ALERT,213.74,304.78,60.023,1472901303,"201051344000569","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,552169.1,552169.1,5974,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901372,956925.00
09/03/2016 07:15,2,0.000,ALERT,213.74,304.48,59.986,1472901303,"201051344000983","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,544515.5,544515.5,5967,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901374,956926.00
09/03/2016 07:15,2,0.000,ALERT,213.74,304.18,59.991,1472901303,"201051344001158","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,536491.1,536491.1,5971,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901376,956927.00
09/03/2016 07:15,2,0.000,ALERT,214.19,304.78,60.028,1472901303,"201051344000576","219011344069620",0.00,13.70,0,302.68,305.98,0.0,0.0,0.000,544007.2,544007.2,5985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472901378,956928.00
09/03/2016 07:15,2,0.029,ALERT,212.83,300.27,59.981,1472901303,"274151322000087","219011344069620",26.44,14.70,0,298.17,302.07,0.0,0.0,0.000,757042.4,757042.4,5995,0,0,0,L,1151911521,0,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1472901380,956929.00
09/03/2016 07:30,2,0.172,ALERT,214.41,343.55,60.034,1472902204,"201051344000645","219011344069620",25.35,14.70,0,302.07,345.66,4.4,2.4,0.000,543494.1,543494.1,5979,0,0,0,L,1122011218,0,122.23,123.14,0100,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472902206,956930.00
09/03/2016 07:30,2,0.084,ALERT,212.38,321.61,60.044,1472902204,"274151322000085","219011344069620",26.10,14.30,0,299.07,322.51,2.2,0.2,0.000,784699.1,784699.1,5921,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1472902208,956931.00
09/03/2016 07:30,2,0.199,ALERT,214.64,333.03,60.018,1472902204,"201051344000633","219011344069620",23.06,13.70,0,300.57,342.65,4.7,2.6,0.000,535030.7,535030.7,5976,0,0,0,L,1122011218,0,122.46,123.14,0200,13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902209,956932.00
09/03/2016 07:30,2,0.178,ALERT,213.96,343.55,60.007,1472902204,"201051344000469","219011344069620",27.39,13.70,0,301.47,344.15,4.9,2.8,0.000,537511.3,537511.3,5993,0,0,0,L,1122011218,0,121.55,123.14,0100,11,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1472902211,956933.00
09/03/2016 07:30,2,0.199,ALERT,213.06,336.64,60.002,1472902204,"201051344000646","219011344069620",24.27,14.00,0,299.37,337.84,4.9,2.8,0.000,538241.1,538241.1,5970,0,0,0,L,1122011218,0,122.91,121.55,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472902213,956934.00
09/03/2016 07:30,2,0.115,ALERT,212.16,342.65,59.975,1472902204,"274151322000052","219011344069620",25.92,14.70,0,298.77,343.85,3.0,1.0,0.000,805909.8,805909.8,5922,0,0,0,L,1151911521,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1472902215,956935.00
09/03/2016 07:30,2,0.197,ALERT,213.74,339.65,60.012,1472902204,"201051344000585","219011344069620",24.25,14.30,0,299.37,342.65,4.9,2.8,0.000,547853.8,547853.8,5965,0,0,0,L,1122011218,0,122.46,122.46,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1472902217,956936.00
09/03/2016 07:30,2,0.193,ALERT,213.29,306.28,60.023,1472902204,"201051344001230","219011344069620",21.07,13.70,0,299.97,321.61,4.1,2.0,0.000,541392.5,541392.5,5994,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472902218,956937.00
09/03/2016 07:30,2,0.191,ALERT,213.96,342.65,60.007,1472902204,"201051344000582","219011344069620",24.35,14.00,0,300.57,342.95,4.8,2.7,0.000,534129.9,534129.9,5963,0,0,0,L,1122011218,0,122.91,122.23,0200,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902220,956938.00
09/03/2016 07:30,2,0.188,ALERT,213.06,338.14,60.039,1472902204,"201051344000955","219011344069620",26.82,14.30,0,299.67,352.27,5.1,3.0,0.004,547958.7,547958.7,5969,0,0,0,L,1122011218,0,122.23,121.78,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472902222,956939.00
09/03/2016 07:30,2,0.000,ALERT,212.38,299.97,60.044,1472902204,"274151322000094","219011344069620",40.79,14.00,0,298.17,391.04,0.0,0.0,0.000,661981.4,661981.4,6042,0,0,0,L,1151911521,0,121.55,123.14,0002,11,0,0,0,0,0,0,134,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1472902224,956940.00
09/03/2016 07:30,2,0.232,ALERT,213.96,342.05,60.023,1472902204,"201051344000579","219011344069620",24.57,14.70,0,302.68,355.28,5.8,3.7,0.004,551781.9,551781.9,5980,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1472902226,956941.00
09/03/2016 07:30,2,0.178,ALERT,213.29,346.86,60.002,1472902204,"201051344000890","219011344069620",27.67,14.30,0,300.57,348.06,5.0,2.9,0.000,545223.7,545223.7,5965,0,0,0,L,1122011218,0,122.91,121.33,0200,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902228,956942.00
09/03/2016 07:30,2,0.176,ALERT,213.74,343.55,60.028,1472902204,"201051344000438","219011344069620",27.63,14.00,0,300.27,344.15,5.0,2.9,0.000,546703.4,546703.4,5974,0,0,0,L,1122011218,0,122.91,122.01,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1472902230,956943.00
09/03/2016 07:30,2,0.234,ALERT,213.74,348.36,59.991,1472902204,"201051344000417","219011344069620",24.47,14.30,0,299.07,349.56,5.8,3.7,0.000,537950.0,537950.0,5966,0,0,0,L,1122011218,0,122.68,122.01,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472902231,956944.00
09/03/2016 07:30,2,0.094,ALERT,212.61,335.74,60.007,1472902204,"274151322000083","219011344069620",25.49,14.00,0,299.07,339.04,2.4,0.4,0.000,798612.6,798612.6,5942,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1472902233,956945.00
09/03/2016 07:30,2,0.098,ALERT,213.06,339.34,59.996,1472902204,"274151322000076","219011344069620",26.10,15.00,0,299.07,351.37,2.6,0.6,0.004,852195.2,852195.2,5946,0,0,0,L,1151911521,0,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472902235,956946.00
09/03/2016 07:30,2,0.191,ALERT,213.96,341.75,60.007,1472902204,"201051344000868","219011344069620",24.31,14.30,0,302.68,357.38,4.7,2.6,0.000,536331.6,536331.6,5986,0,0,0,L,1122011218,0,121.78,123.14,0100,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1472902237,956947.00
09/03/2016 07:30,2,0.086,ALERT,212.38,341.15,60.002,1472902204,"274151322000095","219011344069620",25.72,14.00,0,299.97,343.25,2.3,0.3,0.000,843615.3,843615.3,5961,0,0,0,L,1151911521,0,122.68,122.23,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1472902239,956948.00
09/03/2016 07:30,2,0.162,ALERT,213.74,342.05,60.002,1472902204,"201051344000988","219011344069620",24.47,14.70,0,299.67,357.38,4.0,2.0,0.004,523510.0,523510.0,5992,0,0,0,L,1122011218,0,121.55,122.91,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472902241,956949.00
09/03/2016 07:30,2,0.168,ALERT,213.29,337.84,60.034,1472902204,"201051344001025","219011344069620",26.82,14.00,0,299.37,353.17,4.6,2.5,0.004,546627.4,546627.4,5973,0,0,0,L,1122011218,0,122.46,122.01,0200,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902242,956950.00
09/03/2016 07:30,2,0.195,ALERT,213.96,350.47,60.002,1472902204,"201051344000458","219011344069620",24.97,15.00,0,302.37,351.97,5.0,2.9,0.000,543692.6,543692.6,5973,0,0,0,L,1122011218,0,122.01,122.91,0200,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472902244,956951.00
09/03/2016 07:30,2,0.174,ALERT,214.64,342.65,60.018,1472902204,"201051344000853","219011344069620",25.39,14.00,0,302.07,357.98,4.5,2.5,0.004,542945.4,542945.4,5979,0,0,0,L,1122011218,0,122.46,123.14,0100,14,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1472902246,956952.00
09/03/2016 07:30,2,0.170,ALERT,213.74,349.26,60.007,1472902204,"201051344000685","219011344069620",25.17,14.30,0,299.67,349.86,4.3,2.3,0.000,545960.1,545960.1,5986,0,0,0,L,1122011218,0,123.36,121.78,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1472902248,956953.00
09/03/2016 07:30,2,0.172,ALERT,213.51,336.34,59.996,1472902204,"201051344000917","219011344069620",25.05,15.00,0,298.77,337.84,4.4,2.3,0.000,542910.6,542910.6,5995,0,0,0,L,1122011218,0,122.68,122.23,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472902250,956954.00
09/03/2016 07:30,2,0.174,ALERT,213.74,331.23,59.996,1472902204,"201051344001145","219011344069620",23.06,14.00,0,300.27,339.95,4.1,2.0,0.000,548119.3,548119.3,5993,0,0,0,L,1122011218,0,122.68,121.78,0200,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472902252,956955.00
09/03/2016 07:30,2,0.164,ALERT,213.51,347.76,60.007,1472902204,"201051344000651","219011344069620",27.65,13.70,0,299.37,348.36,4.7,2.6,0.000,541081.9,541081.9,5964,0,0,0,L,1122011218,0,123.14,121.78,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1472902254,956956.00
09/03/2016 07:30,2,0.088,ALERT,211.93,346.86,59.981,1472902204,"274151322000088","219011344069620",23.42,15.00,0,298.77,347.76,2.1,0.1,0.000,768906.6,768906.6,5929,0,0,0,L,1151911521,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1472902255,956957.00
09/03/2016 07:30,2,0.068,ALERT,213.06,325.22,59.954,1472902204,"274151322000068","219011344069620",25.49,15.30,0,298.17,391.64,1.8,0.0,0.000,662343.0,662343.0,6038,0,0,0,L,1151911521,0,122.46,122.91,0002,14,0,0,0,0,0,0,156,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1472902257,956958.00
09/03/2016 07:30,2,0.195,ALERT,213.06,337.24,60.002,1472902204,"201051344001135","219011344069620",24.13,14.30,0,299.97,354.07,4.8,2.7,0.004,537230.5,537230.5,5964,0,0,0,L,1122011218,0,122.68,121.78,0200,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902259,956959.00
09/03/2016 07:30,2,0.203,ALERT,213.74,341.45,60.002,1472902204,"201051344000594","219011344069620",24.13,14.30,0,302.37,358.58,5.0,2.9,0.000,548083.9,548083.9,5975,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1472902261,956960.00
09/03/2016 07:30,2,0.199,ALERT,213.51,340.55,60.007,1472902204,"201051344001203","219011344069620",24.17,14.30,0,299.97,357.08,4.9,2.8,0.000,545346.8,545346.8,5980,0,0,0,L,1122011218,0,123.14,121.78,0100,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472902263,956961.00
09/03/2016 07:30,2,0.082,ALERT,212.38,335.74,59.991,1472902204,"274151322000054","219011344069620",27.37,15.30,0,299.37,338.14,2.2,0.2,0.000,784782.5,784782.5,5922,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1472902264,956962.00
09/03/2016 07:30,2,0.191,ALERT,213.96,340.55,59.996,1472902204,"201051344000867","219011344069620",24.75,15.00,0,301.77,356.78,4.8,2.7,0.000,535394.4,535394.4,5977,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1472902266,956963.00
09/03/2016 07:30,2,0.223,ALERT,213.29,344.15,59.996,1472902204,"201051344001093","219011344069620",23.78,15.00,0,299.97,345.36,5.4,3.3,0.000,542288.1,542288.1,5997,0,0,0,L,1122011218,0,122.68,121.78,0200,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472902268,956964.00
09/03/2016 07:30,2,0.141,ALERT,213.74,341.45,59.975,1472902204,"201051344000900","219011344069620",24.37,14.30,0,302.07,358.28,3.5,1.5,0.004,552072.1,552072.1,5988,0,0,0,L,1122011218,0,122.01,122.68,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472902270,956965.00
09/03/2016 07:30,2,0.197,ALERT,214.19,341.15,59.959,1472902204,"201051344000648","219011344069620",25.62,13.70,0,301.77,357.98,5.2,3.1,0.004,541087.2,541087.2,5973,0,0,0,L,1122011218,0,121.55,123.14,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472902272,956966.00
09/03/2016 07:30,2,0.197,ALERT,213.96,341.15,60.002,1472902204,"201051344000569","219011344069620",25.50,14.30,0,302.68,357.08,5.1,3.0,0.000,552169.4,552169.4,5976,0,0,0,L,1122011218,0,121.55,123.14,0200,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472902273,956967.00
09/03/2016 07:30,2,0.201,ALERT,213.96,340.55,60.007,1472902204,"201051344000983","219011344069620",24.55,14.70,0,302.37,355.88,5.0,2.9,0.004,544515.8,544515.8,5969,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1472902275,956968.00
09/03/2016 07:30,2,0.178,ALERT,213.96,340.85,60.007,1472902204,"201051344001158","219011344069620",24.97,14.00,0,301.77,358.28,4.5,2.5,0.004,536491.3,536491.3,5973,0,0,0,L,1122011218,0,121.55,122.68,0100,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472902277,956969.00
09/03/2016 07:30,2,0.211,ALERT,214.19,341.75,60.034,1472902204,"201051344000576","219011344069620",23.93,14.00,0,302.37,358.28,5.1,3.0,0.004,544007.5,544007.5,5987,0,0,0,L,1122011218,0,122.01,122.68,0100,11,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1472902279,956970.00
09/03/2016 07:30,2,0.098,ALERT,212.38,333.93,60.007,1472902204,"274151322000087","219011344069620",25.98,15.00,0,298.17,334.84,2.6,0.6,0.000,757042.4,757042.4,5997,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1472902281,956971.00
09/03/2016 07:45,2,0.391,ACTIVE,214.64,343.85,60.007,1472903104,"201051344000645","219011344069620",27.99,15.50,0,302.68,348.36,11.1,8.8,0.057,543495.3,543495.3,5981,0,0,0,L,1122011218,0,122.46,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903105,956972.00
09/03/2016 07:45,2,0.305,ACTIVE,212.61,339.65,60.007,1472903104,"274151322000085","219011344069620",27.95,16.00,0,299.67,345.96,8.7,6.5,0.049,784699.8,784699.8,5923,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903106,956973.00
09/03/2016 07:45,2,0.396,ACTIVE,214.64,345.36,60.018,1472903104,"201051344000633","219011344069620",28.96,15.00,0,301.17,353.17,11.7,9.4,0.066,535032.0,535032.0,5978,0,0,0,L,1122011218,0,122.68,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903107,956974.00
