ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 07:45,2,0.408,ACTIVE,214.19,343.25,60.007,1472903104,"201051344000469","219011344069620",29.20,14.70,0,302.07,347.76,12.1,9.8,0.062,537512.7,537512.7,5995,0,0,0,L,1122011218,0,121.78,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903108,956975.00
09/03/2016 07:45,2,0.369,ACTIVE,213.06,339.65,60.012,1472903104,"201051344000646","219011344069620",29.32,15.30,0,299.37,343.85,10.9,8.6,0.053,538242.4,538242.4,5972,0,0,0,L,1122011218,0,122.68,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903109,956976.00
09/03/2016 07:45,2,0.348,ALERT,212.16,339.95,60.007,1472903104,"274151322000052","219011344069620",27.95,16.70,0,299.07,344.15,9.8,7.6,0.053,805910.7,805910.7,5924,0,0,0,L,1151911521,0,121.78,122.68,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903111,956977.00
09/03/2016 07:45,2,0.367,ACTIVE,213.96,340.25,60.028,1472903104,"201051344000585","219011344069620",28.31,15.50,0,299.37,344.15,10.6,8.3,0.049,547855.1,547855.1,5967,0,0,0,L,1122011218,0,122.46,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903112,956978.00
09/03/2016 07:45,2,0.400,ACTIVE,213.51,339.34,60.007,1472903104,"201051344001230","219011344069620",27.73,15.30,0,300.87,352.27,11.3,9.0,0.057,541393.8,541393.8,5996,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903113,956979.00
09/03/2016 07:45,2,0.385,ACTIVE,214.19,340.85,60.007,1472903104,"201051344000582","219011344069620",28.11,15.00,0,300.87,344.45,10.9,8.6,0.053,534131.1,534131.1,5965,0,0,0,L,1122011218,0,122.91,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903114,956980.00
09/03/2016 07:45,2,0.441,ACTIVE,213.29,339.95,60.007,1472903104,"201051344000955","219011344069620",28.75,15.30,0,299.97,344.15,12.9,10.5,0.066,547960.2,547960.2,5971,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903115,956981.00
09/03/2016 07:45,2,0.199,ALERT,212.83,398.26,60.002,1472903104,"274151322000094","219011344069620",37.47,15.50,0,298.47,400.66,7.6,5.4,0.035,661981.6,661981.6,6044,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,33,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903117,956982.00
09/03/2016 07:45,2,0.420,ACTIVE,214.19,343.85,59.996,1472903104,"201051344000579","219011344069620",28.82,15.50,0,302.98,347.76,12.3,9.9,0.062,551783.5,551783.5,5982,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903118,956983.00
09/03/2016 07:45,2,0.428,ACTIVE,213.51,339.34,59.996,1472903104,"201051344000890","219011344069620",28.07,15.50,0,300.27,347.76,12.2,9.9,0.062,545225.2,545225.2,5967,0,0,0,L,1122011218,0,122.91,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903118,956984.00
09/03/2016 07:45,2,0.420,ACTIVE,213.51,340.55,60.012,1472903104,"201051344000438","219011344069620",28.41,15.30,0,299.97,345.06,12.1,9.8,0.066,546704.8,546704.8,5976,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903119,956985.00
09/03/2016 07:45,2,0.426,ACTIVE,213.74,339.95,60.002,1472903104,"201051344000417","219011344069620",29.00,15.50,0,298.77,348.36,12.6,10.2,0.062,537951.5,537951.5,5968,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903120,956986.00
09/03/2016 07:45,2,0.217,ACTIVE,212.61,340.55,59.986,1472903104,"274151322000083","219011344069620",27.29,16.00,0,299.67,343.25,6.0,3.9,0.027,798613.1,798613.1,5944,0,0,0,L,1151911521,0,122.01,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903121,956987.00
09/03/2016 07:45,2,0.324,ALERT,213.29,340.85,59.996,1472903104,"274151322000076","219011344069620",29.42,16.30,0,298.77,344.45,9.7,7.4,0.053,852196.1,852196.1,5948,0,0,0,L,1151911521,0,122.46,123.14,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903123,956988.00
09/03/2016 07:45,2,0.416,ACTIVE,214.19,342.95,60.034,1472903104,"201051344000868","219011344069620",28.19,15.30,0,303.28,347.76,11.9,9.6,0.062,536333.0,536333.0,5988,0,0,0,L,1122011218,0,122.01,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903124,956989.00
09/03/2016 07:45,2,0.215,ACTIVE,212.61,338.74,59.991,1472903104,"274151322000095","219011344069620",28.98,15.80,0,300.27,342.65,6.3,4.2,0.031,843615.9,843615.9,5963,0,0,0,L,1151911521,0,122.46,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903125,956990.00
09/03/2016 07:45,2,0.377,ACTIVE,213.96,344.76,59.949,1472903104,"201051344000988","219011344069620",28.23,15.50,0,300.87,349.56,10.8,8.5,0.066,523511.1,523511.1,5994,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903126,956991.00
09/03/2016 07:45,2,0.373,ACTIVE,213.51,339.04,59.996,1472903104,"201051344001025","219011344069620",29.08,15.00,0,299.67,344.45,11.0,8.7,0.057,546628.7,546628.7,5975,0,0,0,L,1122011218,0,122.46,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903127,956992.00
09/03/2016 07:45,2,0.389,ACTIVE,214.19,342.65,59.996,1472903104,"201051344000458","219011344069620",28.63,16.00,0,302.68,351.37,11.3,9.0,0.062,543693.9,543693.9,5975,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903128,956993.00
09/03/2016 07:45,2,0.391,ACTIVE,214.87,344.76,59.959,1472903104,"201051344000853","219011344069620",28.15,15.30,0,302.68,348.96,11.2,8.8,0.057,542946.7,542946.7,5981,0,0,0,L,1122011218,0,122.68,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903129,956994.00
09/03/2016 07:45,2,0.363,ACTIVE,213.96,340.85,59.981,1472903104,"201051344000685","219011344069620",29.22,15.50,0,299.67,349.86,10.8,8.5,0.057,545961.3,545961.3,5988,0,0,0,L,1122011218,0,123.59,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903129,956995.00
09/03/2016 07:45,2,0.375,ACTIVE,213.74,340.85,60.012,1472903104,"201051344000917","219011344069620",27.85,16.00,0,298.47,344.76,10.6,8.3,0.053,542911.8,542911.8,5997,0,0,0,L,1122011218,0,122.68,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903130,956996.00
09/03/2016 07:45,2,0.363,ACTIVE,213.96,340.55,60.007,1472903104,"201051344001145","219011344069620",28.31,15.30,0,300.27,344.76,10.5,8.2,0.053,548120.5,548120.5,5995,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903131,956997.00
09/03/2016 07:45,2,0.395,ACTIVE,213.74,340.25,59.991,1472903104,"201051344000651","219011344069620",28.43,14.70,0,299.37,348.06,11.4,9.1,0.057,541083.3,541083.3,5966,0,0,0,L,1122011218,0,123.14,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903132,956998.00
09/03/2016 07:45,2,0.307,ALERT,212.38,340.55,59.996,1472903104,"274151322000088","219011344069620",26.84,16.70,0,299.37,347.16,8.3,6.1,0.044,768907.2,768907.2,5931,0,0,0,L,1151911521,0,122.91,122.23,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903134,956999.00
09/03/2016 07:45,2,0.229,ALERT,213.06,400.66,59.991,1472903104,"274151322000068","219011344069620",37.85,17.30,0,298.17,410.88,8.7,6.4,0.035,662343.5,662343.5,6040,0,0,0,L,1151911521,0,122.46,122.91,0002,16,0,0,0,0,0,0,14,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903136,957000.00
09/03/2016 07:45,2,0.398,ACTIVE,213.29,338.74,60.023,1472903104,"201051344001135","219011344069620",28.98,15.30,0,299.97,344.15,11.7,9.4,0.062,537231.8,537231.8,5966,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903137,957001.00
09/03/2016 07:45,2,0.412,ACTIVE,213.74,343.25,59.996,1472903104,"201051344000594","219011344069620",28.47,15.50,0,302.68,347.76,11.9,9.6,0.066,548085.3,548085.3,5977,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903138,957002.00
09/03/2016 07:45,2,0.404,ACTIVE,213.74,339.65,60.007,1472903104,"201051344001203","219011344069620",28.96,15.30,0,299.67,346.26,11.9,9.5,0.066,545348.1,545348.1,5982,0,0,0,L,1122011218,0,123.14,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903138,957003.00
09/03/2016 07:45,2,0.318,ACTIVE,212.38,340.25,59.986,1472903104,"274151322000054","219011344069620",27.73,17.00,0,299.67,343.85,9.0,6.7,0.040,784783.2,784783.2,5924,0,0,0,L,1151911521,0,122.23,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903139,957004.00
09/03/2016 07:45,2,0.420,ACTIVE,214.41,342.65,59.986,1472903104,"201051344000867","219011344069620",27.93,15.80,0,302.07,347.46,11.9,9.6,0.062,535395.8,535395.8,5979,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903140,957005.00
09/03/2016 07:45,2,0.469,ACTIVE,213.51,340.85,59.986,1472903104,"201051344001093","219011344069620",28.31,16.00,0,299.67,345.96,13.4,11.1,0.075,542289.7,542289.7,5999,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903141,957006.00
09/03/2016 07:45,2,0.365,ACTIVE,213.96,343.25,59.944,1472903104,"201051344000900","219011344069620",27.85,15.30,0,302.68,347.46,10.4,8.1,0.062,552073.1,552073.1,5990,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903142,957007.00
09/03/2016 07:45,2,0.406,ACTIVE,214.41,343.55,59.991,1472903104,"201051344000648","219011344069620",28.73,15.00,0,301.77,348.06,11.8,9.5,0.062,541088.6,541088.6,5975,0,0,0,L,1122011218,0,121.78,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903143,957008.00
09/03/2016 07:45,2,0.406,ACTIVE,214.19,343.55,59.996,1472903104,"201051344000569","219011344069620",28.57,15.50,0,302.98,347.76,11.8,9.5,0.062,552170.8,552170.8,5978,0,0,0,L,1122011218,0,121.78,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903144,957009.00
09/03/2016 07:45,2,0.400,ACTIVE,214.19,342.65,59.996,1472903104,"201051344000983","219011344069620",28.33,15.50,0,302.68,347.46,11.5,9.2,0.057,544517.1,544517.1,5971,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903145,957010.00
09/03/2016 07:45,2,0.393,ACTIVE,214.19,343.55,60.023,1472903104,"201051344001158","219011344069620",28.73,15.00,0,301.77,348.36,11.4,9.1,0.066,536492.5,536492.5,5975,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903146,957011.00
09/03/2016 07:45,2,0.410,ACTIVE,214.64,344.15,59.991,1472903104,"201051344000576","219011344069620",28.43,15.00,0,302.68,349.26,11.8,9.5,0.057,544008.9,544008.9,5989,0,0,0,L,1122011218,0,122.23,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903147,957012.00
09/03/2016 07:45,2,0.316,ACTIVE,212.61,341.15,59.986,1472903104,"274151322000087","219011344069620",26.82,17.00,0,298.77,373.31,8.6,6.4,0.044,757043.0,757043.0,5999,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472903148,957013.00
09/03/2016 08:00,2,0.678,ACTIVE,214.64,346.56,59.949,1472904003,"201051344000645","219011344069620",29.42,16.30,0,337.54,354.97,20.3,17.7,0.141,543498.6,543498.6,5982,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904004,957014.00
09/03/2016 08:00,2,0.625,ACTIVE,212.16,342.05,60.002,1472904003,"274151322000085","219011344069620",28.53,17.30,0,335.74,347.76,18.0,15.5,0.115,784702.5,784702.5,5924,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904005,957015.00
09/03/2016 08:00,2,0.697,ACTIVE,214.41,347.46,59.981,1472904003,"201051344000633","219011344069620",29.48,16.00,0,336.64,356.18,20.9,18.2,0.150,535035.4,535035.4,5979,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904006,957016.00
09/03/2016 08:00,2,0.729,ACTIVE,214.19,346.56,59.975,1472904003,"201051344000469","219011344069620",29.02,15.80,0,335.44,355.58,21.5,18.8,0.155,537516.3,537516.3,5996,0,0,0,L,1122011218,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904007,957017.00
09/03/2016 08:00,2,0.689,ACTIVE,213.06,343.85,59.944,1472904003,"201051344000646","219011344069620",29.08,16.00,0,332.73,351.37,20.4,17.7,0.146,538245.7,538245.7,5973,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904008,957018.00
09/03/2016 08:00,2,0.672,ACTIVE,211.70,343.25,59.996,1472904003,"274151322000052","219011344069620",29.00,17.50,0,335.14,348.96,19.8,17.2,0.128,805913.8,805913.8,5926,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904009,957019.00
09/03/2016 08:00,2,0.641,ACTIVE,213.74,343.55,59.981,1472904003,"201051344000585","219011344069620",29.36,16.30,0,333.93,350.47,19.1,16.5,0.128,547858.2,547858.2,5968,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904010,957020.00
09/03/2016 08:00,2,0.695,ACTIVE,213.29,342.65,59.991,1472904003,"201051344001230","219011344069620",29.42,16.70,0,332.43,350.47,20.8,18.1,0.150,541397.2,541397.2,5997,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904011,957021.00
09/03/2016 08:00,2,0.668,ACTIVE,213.96,344.15,59.981,1472904003,"201051344000582","219011344069620",29.34,16.00,0,333.93,351.67,19.9,17.3,0.133,534134.3,534134.3,5966,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904012,957022.00
09/03/2016 08:00,2,0.750,ACTIVE,213.06,343.85,59.975,1472904003,"201051344000955","219011344069620",29.70,16.30,0,333.03,351.67,22.6,19.9,0.159,547964.0,547964.0,5972,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904013,957023.00
09/03/2016 08:00,2,0.432,ACTIVE,212.16,415.99,59.981,1472904003,"274151322000094","219011344069620",39.08,17.80,0,336.94,434.02,17.1,14.6,0.102,661984.1,661984.1,6046,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904014,957024.00
09/03/2016 08:00,2,0.715,ACTIVE,214.19,346.56,59.986,1472904003,"201051344000579","219011344069620",29.86,16.70,0,336.94,354.37,21.7,19.0,0.146,551787.1,551787.1,5983,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904015,957025.00
09/03/2016 08:00,2,0.725,ACTIVE,213.29,342.95,59.954,1472904003,"201051344000890","219011344069620",29.66,16.70,0,333.03,351.67,21.8,19.1,0.150,545228.8,545228.8,5968,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904016,957026.00
09/03/2016 08:00,2,0.725,ACTIVE,213.51,344.15,59.981,1472904003,"201051344000438","219011344069620",29.38,16.00,0,333.93,352.57,21.6,18.9,0.155,546708.3,546708.3,5977,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904017,957027.00
09/03/2016 08:00,2,0.742,ACTIVE,213.51,343.55,59.970,1472904003,"201051344000417","219011344069620",28.86,16.30,0,332.73,352.27,21.7,19.0,0.150,537955.2,537955.2,5969,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904017,957028.00
09/03/2016 08:00,2,0.592,ACTIVE,212.16,340.25,59.970,1472904003,"274151322000083","219011344069620",28.92,17.30,0,335.44,348.36,17.4,14.9,0.110,798615.6,798615.6,5945,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904018,957029.00
09/03/2016 08:00,2,0.662,ACTIVE,212.83,343.55,59.975,1472904003,"274151322000076","219011344069620",30.08,17.50,0,333.93,349.26,20.2,17.6,0.124,852199.2,852199.2,5950,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904019,957030.00
09/03/2016 08:00,2,0.721,ACTIVE,213.96,345.36,59.981,1472904003,"201051344000868","219011344069620",29.34,16.00,0,336.34,354.67,21.5,18.8,0.150,536336.5,536336.5,5989,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904020,957031.00
09/03/2016 08:00,2,0.596,ACTIVE,212.38,344.15,60.002,1472904003,"274151322000095","219011344069620",29.60,17.00,0,335.14,347.76,17.9,15.4,0.106,843618.5,843618.5,5964,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904021,957032.00
09/03/2016 08:00,2,0.691,ACTIVE,213.96,347.46,59.981,1472904003,"201051344000988","219011344069620",28.92,16.30,0,336.04,356.18,20.3,17.7,0.150,523514.4,523514.4,5995,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904022,957033.00
09/03/2016 08:00,2,0.674,ACTIVE,213.29,342.35,59.981,1472904003,"201051344001025","219011344069620",29.52,15.80,0,333.03,351.37,20.2,17.6,0.141,546631.9,546631.9,5976,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904023,957034.00
09/03/2016 08:00,2,0.684,ACTIVE,213.96,345.36,59.981,1472904003,"201051344000458","219011344069620",29.22,17.00,0,336.64,353.77,20.3,17.6,0.150,543697.1,543697.1,5976,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904024,957035.00
09/03/2016 08:00,2,0.682,ACTIVE,214.64,347.16,59.970,1472904003,"201051344000853","219011344069620",29.42,16.00,0,338.74,356.78,20.3,17.7,0.146,542950.0,542950.0,5982,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904025,957036.00
09/03/2016 08:00,2,0.664,ACTIVE,213.74,344.15,59.970,1472904003,"201051344000685","219011344069620",29.62,16.30,0,333.63,351.97,20.0,17.4,0.146,545964.5,545964.5,5989,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904026,957037.00
09/03/2016 08:00,2,0.658,ACTIVE,213.51,343.55,59.965,1472904003,"201051344000917","219011344069620",29.36,17.30,0,333.33,351.07,19.6,17.0,0.141,542915.0,542915.0,5998,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904027,957038.00
09/03/2016 08:00,2,0.645,ACTIVE,213.74,343.85,59.975,1472904003,"201051344001145","219011344069620",29.58,16.00,0,334.84,351.97,19.4,16.8,0.133,548123.5,548123.5,5996,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904028,957039.00
09/03/2016 08:00,2,0.691,ACTIVE,213.51,344.15,60.002,1472904003,"201051344000651","219011344069620",29.22,15.50,0,334.24,351.97,20.5,17.8,0.146,541086.6,541086.6,5967,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904028,957040.00
09/03/2016 08:00,2,0.617,ACTIVE,211.93,342.65,59.965,1472904003,"274151322000088","219011344069620",28.33,17.50,0,334.84,348.36,17.8,15.2,0.110,768909.9,768909.9,5933,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904029,957041.00
09/03/2016 08:00,2,0.449,ACTIVE,212.83,414.49,59.965,1472904003,"274151322000068","219011344069620",38.86,19.30,0,337.84,429.82,17.7,15.2,0.102,662346.2,662346.2,6042,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904030,957042.00
09/03/2016 08:00,2,0.707,ACTIVE,213.29,342.65,59.965,1472904003,"201051344001135","219011344069620",29.42,16.00,0,333.03,351.07,21.1,18.4,0.146,537235.3,537235.3,5967,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904031,957043.00
09/03/2016 08:00,2,0.715,ACTIVE,213.74,345.66,59.965,1472904003,"201051344000594","219011344069620",29.18,16.30,0,335.44,354.37,21.1,18.5,0.155,548088.8,548088.8,5978,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904032,957044.00
09/03/2016 08:00,2,0.717,ACTIVE,213.51,343.25,59.959,1472904003,"201051344001203","219011344069620",29.48,16.30,0,333.03,353.47,21.5,18.8,0.150,545351.7,545351.7,5983,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904033,957045.00
09/03/2016 08:00,2,0.631,ACTIVE,212.16,343.85,59.959,1472904003,"274151322000054","219011344069620",28.78,18.00,0,335.14,348.66,18.4,15.8,0.119,784786.0,784786.0,5925,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904034,957046.00
09/03/2016 08:00,2,0.715,ACTIVE,214.19,345.36,59.975,1472904003,"201051344000867","219011344069620",29.60,16.70,0,336.64,354.37,21.5,18.8,0.146,535399.3,535399.3,5980,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904035,957047.00
09/03/2016 08:00,2,0.785,ACTIVE,213.51,343.85,59.965,1472904003,"201051344001093","219011344069620",29.30,17.00,0,333.33,353.47,23.4,20.6,0.164,542293.6,542293.6,6000,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904036,957048.00
09/03/2016 08:00,2,0.678,ACTIVE,213.74,345.96,59.991,1472904003,"201051344000900","219011344069620",29.06,16.00,0,336.34,354.37,20.0,17.4,0.150,552076.3,552076.3,5991,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904037,957049.00
09/03/2016 08:00,2,0.693,ACTIVE,214.19,345.36,59.975,1472904003,"201051344000648","219011344069620",29.92,15.80,0,337.24,354.67,21.0,18.3,0.146,541092.1,541092.1,5976,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904038,957050.00
09/03/2016 08:00,2,0.703,ACTIVE,213.96,345.66,59.970,1472904003,"201051344000569","219011344069620",29.52,16.30,0,337.24,354.37,21.1,18.4,0.150,552174.2,552174.2,5979,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904038,957051.00
09/03/2016 08:00,2,0.689,ACTIVE,213.96,345.66,59.965,1472904003,"201051344000983","219011344069620",29.46,16.30,0,336.94,354.07,20.6,18.0,0.150,544520.5,544520.5,5972,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904039,957052.00
09/03/2016 08:00,2,0.701,ACTIVE,213.96,345.66,59.981,1472904003,"201051344001158","219011344069620",29.24,15.80,0,336.94,354.97,20.8,18.1,0.155,536495.9,536495.9,5976,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904040,957053.00
09/03/2016 08:00,2,0.707,ACTIVE,214.41,347.46,59.970,1472904003,"201051344000576","219011344069620",29.30,16.00,0,336.64,355.28,21.1,18.4,0.146,544012.3,544012.3,5990,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904041,957054.00
09/03/2016 08:00,2,0.605,ACTIVE,212.38,341.15,59.965,1472904003,"274151322000087","219011344069620",28.49,18.70,0,335.14,348.36,17.5,15.0,0.093,757045.6,757045.6,6000,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904042,957055.00
09/03/2016 08:15,2,0.971,ACTIVE,214.41,349.56,59.996,1472904903,"201051344000645","219011344069620",29.48,17.50,0,338.14,362.79,29.0,26.1,0.225,543503.9,543503.9,5983,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904904,957056.00
09/03/2016 08:15,2,0.900,ACTIVE,212.16,343.55,59.981,1472904903,"274151322000085","219011344069620",28.78,18.30,0,332.73,352.87,26.3,23.5,0.159,784707.2,784707.2,5925,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904905,957057.00
09/03/2016 08:15,2,0.977,ACTIVE,214.41,350.47,59.991,1472904903,"201051344000633","219011344069620",29.52,17.00,0,337.54,363.69,29.2,26.3,0.225,535040.9,535040.9,5980,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904906,957058.00
09/03/2016 08:15,2,0.986,ACTIVE,214.19,349.56,59.996,1472904903,"201051344000469","219011344069620",30.08,16.70,0,336.04,361.29,30.1,27.1,0.230,537521.9,537521.9,5997,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904907,957059.00
09/03/2016 08:15,2,0.945,ACTIVE,213.06,346.26,59.996,1472904903,"201051344000646","219011344069620",29.98,17.30,0,333.33,357.68,28.8,25.8,0.217,538251.0,538251.0,5974,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904908,957060.00
09/03/2016 08:15,2,0.953,ACTIVE,211.93,344.15,60.002,1472904903,"274151322000052","219011344069620",29.16,19.00,0,332.73,353.77,28.2,25.3,0.181,805919.0,805919.0,5927,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904909,957061.00
09/03/2016 08:15,2,0.912,ACTIVE,213.74,346.26,59.949,1472904903,"201051344000585","219011344069620",29.80,17.80,0,334.84,356.78,27.6,24.7,0.203,547863.2,547863.2,5969,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904910,957062.00
09/03/2016 08:15,2,0.971,ACTIVE,213.29,345.66,59.970,1472904903,"201051344001230","219011344069620",29.66,18.00,0,332.43,357.08,29.2,26.3,0.221,541402.6,541402.6,5998,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904911,957063.00
09/03/2016 08:15,2,0.938,ACTIVE,213.74,346.86,59.996,1472904903,"201051344000582","219011344069620",29.48,17.00,0,335.74,358.28,28.1,25.1,0.208,534139.5,534139.5,5967,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904912,957064.00
09/03/2016 08:15,2,1.027,ACTIVE,212.83,345.96,59.986,1472904903,"201051344000955","219011344069620",29.82,17.50,0,333.63,357.68,31.0,28.0,0.243,547969.9,547969.9,5973,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904913,957065.00
09/03/2016 08:15,2,0.637,ACTIVE,211.93,414.19,59.981,1472904903,"274151322000094","219011344069620",38.63,19.50,0,335.74,431.92,24.9,22.1,0.164,661988.6,661988.6,6047,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904914,957066.00
09/03/2016 08:15,2,1.002,ACTIVE,214.19,348.96,60.002,1472904903,"201051344000579","219011344069620",29.76,17.50,0,336.94,361.59,30.2,27.3,0.225,551792.7,551792.7,5984,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904915,957067.00
09/03/2016 08:15,2,1.010,ACTIVE,213.06,346.26,60.002,1472904903,"201051344000890","219011344069620",29.58,18.00,0,333.93,358.28,30.3,27.3,0.225,545234.5,545234.5,5969,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904916,957068.00
09/03/2016 08:15,2,0.990,ACTIVE,213.51,346.26,60.018,1472904903,"201051344000438","219011344069620",30.04,17.30,0,335.14,359.18,30.1,27.1,0.230,546714.0,546714.0,5978,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904916,957069.00
09/03/2016 08:15,2,0.992,ACTIVE,213.51,346.56,60.002,1472904903,"201051344000417","219011344069620",29.78,17.50,0,333.93,357.68,29.9,27.0,0.230,537960.8,537960.8,5970,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904917,957070.00
09/03/2016 08:15,2,0.873,ACTIVE,211.70,345.06,59.991,1472904903,"274151322000083","219011344069620",29.38,18.30,0,333.33,352.57,26.0,23.2,0.181,798620.2,798620.2,5946,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904918,957071.00
09/03/2016 08:15,2,0.979,ACTIVE,212.38,344.45,59.986,1472904903,"274151322000076","219011344069620",30.08,19.00,0,333.63,354.97,29.9,26.9,0.199,852204.6,852204.6,5951,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904919,957072.00
09/03/2016 08:15,2,1.018,ACTIVE,213.74,349.56,60.002,1472904903,"201051344000868","219011344069620",29.50,17.30,0,335.44,361.29,30.4,27.4,0.230,536342.2,536342.2,5990,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904920,957073.00
09/03/2016 08:15,2,0.900,ACTIVE,211.70,342.65,59.991,1472904903,"274151322000095","219011344069620",29.96,18.30,0,332.73,352.87,27.3,24.4,0.181,843623.3,843623.3,5965,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904921,957074.00
09/03/2016 08:15,2,0.986,ACTIVE,213.96,350.17,59.991,1472904903,"201051344000988","219011344069620",28.90,17.50,0,336.34,363.69,28.9,26.0,0.234,523519.7,523519.7,5996,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904922,957075.00
09/03/2016 08:15,2,0.961,ACTIVE,213.29,345.36,59.954,1472904903,"201051344001025","219011344069620",29.66,17.30,0,333.63,357.68,28.9,26.0,0.212,546637.2,546637.2,5977,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904923,957076.00
09/03/2016 08:15,2,0.965,ACTIVE,213.96,348.96,59.991,1472904903,"201051344000458","219011344069620",29.54,18.00,0,337.24,361.59,28.9,26.0,0.225,543702.5,543702.5,5977,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904924,957077.00
09/03/2016 08:15,2,0.979,ACTIVE,214.64,351.67,59.991,1472904903,"201051344000853","219011344069620",29.58,17.30,0,338.74,363.99,29.3,26.4,0.234,542955.3,542955.3,5983,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904925,957078.00
09/03/2016 08:15,2,0.957,ACTIVE,213.51,347.16,59.991,1472904903,"201051344000685","219011344069620",29.40,17.50,0,334.24,358.28,28.6,25.6,0.234,545969.7,545969.7,5990,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904926,957079.00
09/03/2016 08:15,2,0.941,ACTIVE,213.51,346.56,59.996,1472904903,"201051344000917","219011344069620",29.28,18.30,0,333.33,357.68,28.0,25.1,0.217,542920.1,542920.1,5999,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904927,957080.00
09/03/2016 08:15,2,0.930,ACTIVE,213.51,346.86,59.944,1472904903,"201051344001145","219011344069620",29.64,17.50,0,335.14,357.98,27.9,25.1,0.208,548128.6,548128.6,5997,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904928,957081.00
09/03/2016 08:15,2,0.967,ACTIVE,213.74,346.86,59.991,1472904903,"201051344000651","219011344069620",29.82,16.70,0,333.33,358.28,29.2,26.3,0.221,541092.0,541092.0,5968,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904929,957082.00
09/03/2016 08:15,2,0.906,ACTIVE,211.48,346.86,59.981,1472904903,"274151322000088","219011344069620",28.69,18.70,0,332.13,352.57,26.3,23.5,0.177,768914.5,768914.5,5934,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904930,957083.00
09/03/2016 08:15,2,0.658,ACTIVE,212.38,410.88,60.018,1472904903,"274151322000068","219011344069620",38.66,20.70,0,337.24,433.42,25.7,22.8,0.164,662350.9,662350.9,6043,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904931,957084.00
09/03/2016 08:15,2,0.990,ACTIVE,213.29,345.96,59.981,1472904903,"201051344001135","219011344069620",29.62,17.30,0,333.93,357.68,29.8,26.8,0.225,537240.7,537240.7,5968,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904932,957085.00
09/03/2016 08:15,2,1.000,ACTIVE,213.51,348.96,59.986,1472904903,"201051344000594","219011344069620",29.60,17.50,0,334.54,360.69,29.9,27.0,0.234,548094.3,548094.3,5979,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904932,957086.00
09/03/2016 08:15,2,0.998,ACTIVE,213.51,346.26,59.965,1472904903,"201051344001203","219011344069620",29.88,17.50,0,333.63,359.78,30.2,27.3,0.234,545357.3,545357.3,5984,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904933,957087.00
09/03/2016 08:15,2,0.920,ACTIVE,211.93,344.15,59.970,1472904903,"274151322000054","219011344069620",28.84,19.30,0,332.43,353.17,26.9,24.1,0.181,784790.8,784790.8,5926,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904934,957088.00
09/03/2016 08:15,2,1.021,ACTIVE,214.19,349.26,59.996,1472904903,"201051344000867","219011344069620",29.44,17.80,0,336.04,360.69,30.5,27.5,0.230,535404.9,535404.9,5981,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904935,957089.00
09/03/2016 08:15,2,1.064,ACTIVE,213.29,347.46,59.975,1472904903,"201051344001093","219011344069620",29.68,18.00,0,333.93,359.48,32.0,29.0,0.234,542299.6,542299.6,6001,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904936,957090.00
09/03/2016 08:15,2,0.965,ACTIVE,213.96,349.86,59.981,1472904903,"201051344000900","219011344069620",29.86,17.00,0,336.64,361.59,29.2,26.2,0.230,552081.6,552081.6,5992,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904937,957091.00
09/03/2016 08:15,2,0.992,ACTIVE,214.41,348.66,59.981,1472904903,"201051344000648","219011344069620",29.64,16.70,0,336.94,362.49,29.8,26.9,0.234,541097.5,541097.5,5977,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904938,957092.00
09/03/2016 08:15,2,1.002,ACTIVE,214.19,349.56,59.986,1472904903,"201051344000569","219011344069620",29.46,17.30,0,336.64,361.89,29.9,27.0,0.230,552179.7,552179.7,5980,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904939,957093.00
09/03/2016 08:15,2,0.980,ACTIVE,214.19,348.66,59.981,1472904903,"201051344000983","219011344069620",29.78,17.30,0,336.34,360.99,29.6,26.6,0.225,544525.9,544525.9,5973,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904940,957094.00
09/03/2016 08:15,2,1.004,ACTIVE,214.19,349.56,59.986,1472904903,"201051344001158","219011344069620",29.26,17.00,0,336.34,361.29,29.8,26.8,0.234,536501.3,536501.3,5977,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904941,957095.00
09/03/2016 08:15,2,0.998,ACTIVE,214.64,350.77,59.986,1472904903,"201051344000576","219011344069620",29.68,17.00,0,337.54,363.99,30.1,27.1,0.230,544017.8,544017.8,5991,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904942,957096.00
09/03/2016 08:15,2,0.898,ACTIVE,212.16,346.56,59.975,1472904903,"274151322000087","219011344069620",28.61,20.70,0,331.83,353.17,26.1,23.3,0.159,757050.3,757050.3,6001,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472904943,957097.00
09/03/2016 08:30,2,1.730,ACTIVE,214.87,356.18,59.991,1472905804,"201051344000645","219011344069620",29.42,18.70,0,338.44,379.92,51.6,47.9,0.407,543513.1,543513.1,5984,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905805,957098.00
09/03/2016 08:30,2,1.588,ACTIVE,211.93,348.66,59.959,1472905804,"274151322000085","219011344069620",29.04,20.00,0,336.04,363.09,46.7,43.1,0.318,784715.5,784715.5,5926,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905806,957099.00
09/03/2016 08:30,2,1.695,ACTIVE,214.64,356.78,59.944,1472905804,"201051344000633","219011344069620",30.26,18.30,0,337.84,380.82,52.0,48.2,0.420,535050.1,535050.1,5981,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905807,957100.00
09/03/2016 08:30,2,1.727,ACTIVE,214.64,356.78,59.981,1472905804,"201051344000469","219011344069620",30.26,18.00,0,337.24,381.73,53.0,49.2,0.446,537531.4,537531.4,5998,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905808,957101.00
09/03/2016 08:30,2,1.670,ACTIVE,213.06,352.87,59.981,1472905804,"201051344000646","219011344069620",29.80,18.70,0,333.63,373.01,50.4,46.7,0.415,538260.0,538260.0,5975,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905809,957102.00
09/03/2016 08:30,2,1.641,ACTIVE,211.70,350.77,60.012,1472905804,"274151322000052","219011344069620",29.34,21.00,0,335.14,363.69,48.8,45.2,0.340,805927.7,805927.7,5928,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905810,957103.00
09/03/2016 08:30,2,1.609,ACTIVE,213.74,352.57,59.986,1472905804,"201051344000585","219011344069620",30.02,19.50,0,334.24,371.51,48.9,45.3,0.393,547871.8,547871.8,5970,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905810,957104.00
09/03/2016 08:30,2,1.705,ACTIVE,213.29,351.67,59.975,1472905804,"201051344001230","219011344069620",30.04,20.30,0,333.33,372.71,51.9,48.2,0.424,541411.8,541411.8,5999,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905811,957105.00
09/03/2016 08:30,2,1.664,ACTIVE,213.96,353.17,59.981,1472905804,"201051344000582","219011344069620",29.58,18.30,0,335.14,373.31,49.9,46.2,0.398,534148.4,534148.4,5968,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905812,957106.00
09/03/2016 08:30,2,1.793,ACTIVE,213.06,352.57,59.981,1472905804,"201051344000955","219011344069620",29.88,19.30,0,333.63,374.21,54.3,50.5,0.451,547979.7,547979.7,5974,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905813,957107.00
09/03/2016 08:30,2,1.061,ACTIVE,211.70,431.62,59.970,1472905804,"274151322000094","219011344069620",40.33,21.80,0,334.54,448.45,43.4,40.0,0.296,661996.3,661996.3,6048,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905814,957108.00
09/03/2016 08:30,2,1.734,ACTIVE,214.41,356.78,59.975,1472905804,"201051344000579","219011344069620",30.06,19.00,0,337.84,380.22,52.9,49.1,0.407,551802.2,551802.2,5985,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905815,957109.00
09/03/2016 08:30,2,1.766,ACTIVE,213.06,352.57,59.975,1472905804,"201051344000890","219011344069620",29.82,19.80,0,333.63,374.51,53.4,49.6,0.429,545244.0,545244.0,5970,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905816,957110.00
09/03/2016 08:30,2,1.734,ACTIVE,213.74,353.77,59.928,1472905804,"201051344000438","219011344069620",30.10,19.00,0,335.14,374.81,52.9,49.1,0.433,546723.5,546723.5,5979,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905817,957111.00
09/03/2016 08:30,2,1.713,ACTIVE,213.51,353.17,59.944,1472905804,"201051344000417","219011344069620",29.78,19.50,0,334.54,373.31,51.7,48.0,0.424,537970.1,537970.1,5971,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905818,957112.00
09/03/2016 08:30,2,1.533,ACTIVE,212.16,354.07,59.981,1472905804,"274151322000083","219011344069620",29.30,20.00,0,335.74,362.79,45.5,42.0,0.318,798628.4,798628.4,5947,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905818,957113.00
09/03/2016 08:30,2,1.758,ACTIVE,212.61,351.67,59.975,1472905804,"274151322000076","219011344069620",30.34,21.00,0,336.34,367.60,54.0,50.2,0.371,852214.1,852214.1,5952,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905819,957114.00
09/03/2016 08:30,2,1.748,ACTIVE,214.19,355.88,59.970,1472905804,"201051344000868","219011344069620",29.70,18.30,0,336.34,378.72,52.7,48.9,0.424,536351.6,536351.6,5991,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905820,957115.00
09/03/2016 08:30,2,1.656,ACTIVE,211.70,348.66,59.970,1472905804,"274151322000095","219011344069620",30.38,20.00,0,335.44,364.59,50.8,47.1,0.345,843632.2,843632.2,5966,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905821,957116.00
09/03/2016 08:30,2,1.777,ALERT,214.64,352.87,60.002,1472905804,"201051344000988","219011344069620",19.30,18.30,0,303.28,370.00,34.8,31.6,0.278,523526.6,523526.6,5997,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905823,957117.00
09/03/2016 08:30,2,1.662,ACTIVE,213.51,351.97,59.970,1472905804,"201051344001025","219011344069620",30.32,19.00,0,334.24,373.91,51.0,47.3,0.407,546646.3,546646.3,5978,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905824,957118.00
