ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 08:30,2,1.705,ACTIVE,214.41,355.88,59.975,1472905804,"201051344000458","219011344069620",29.60,19.30,0,337.84,379.92,51.2,47.5,0.411,543711.6,543711.6,5978,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905825,957119.00
09/03/2016 08:30,2,1.717,ACTIVE,214.87,356.48,59.965,1472905804,"201051344000853","219011344069620",29.56,18.00,0,338.74,378.12,51.4,47.7,0.407,542964.5,542964.5,5984,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905826,957120.00
09/03/2016 08:30,2,1.691,ACTIVE,213.51,353.47,59.991,1472905804,"201051344000685","219011344069620",29.88,19.30,0,334.54,373.61,51.2,47.5,0.429,545978.8,545978.8,5991,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905827,957121.00
09/03/2016 08:30,2,1.660,ACTIVE,213.74,352.87,59.986,1472905804,"201051344000917","219011344069620",29.88,19.50,0,334.24,373.01,50.2,46.6,0.411,542929.0,542929.0,6000,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905827,957122.00
09/03/2016 08:30,2,1.643,ACTIVE,213.29,352.27,59.970,1472905804,"201051344001145","219011344069620",29.82,19.00,0,334.54,372.71,49.6,46.0,0.402,548137.4,548137.4,5998,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905828,957123.00
09/03/2016 08:30,2,1.715,ACTIVE,213.74,353.17,59.981,1472905804,"201051344000651","219011344069620",29.76,18.00,0,335.14,374.21,51.7,48.0,0.415,541101.2,541101.2,5969,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905829,957124.00
09/03/2016 08:30,2,1.604,ACTIVE,211.48,354.37,59.965,1472905804,"274151322000088","219011344069620",28.98,20.30,0,334.84,363.09,47.0,43.5,0.309,768922.9,768922.9,5935,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905830,957125.00
09/03/2016 08:30,2,1.090,ACTIVE,212.83,424.71,59.959,1472905804,"274151322000068","219011344069620",39.80,22.50,0,334.84,447.55,43.9,40.4,0.292,662358.8,662358.8,6044,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905831,957126.00
09/03/2016 08:30,2,1.723,ACTIVE,213.29,352.57,59.970,1472905804,"201051344001135","219011344069620",29.50,19.00,0,334.84,373.61,51.5,47.7,0.420,537250.0,537250.0,5969,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905832,957127.00
09/03/2016 08:30,2,1.738,ACTIVE,213.96,356.18,59.981,1472905804,"201051344000594","219011344069620",29.84,19.00,0,336.34,378.72,52.6,48.8,0.415,548103.7,548103.7,5980,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905833,957128.00
09/03/2016 08:30,2,1.760,ACTIVE,213.51,352.57,59.959,1472905804,"201051344001203","219011344069620",30.08,19.00,0,335.14,376.31,53.6,49.9,0.451,545366.8,545366.8,5985,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905834,957129.00
09/03/2016 08:30,2,1.600,ACTIVE,212.16,354.37,59.970,1472905804,"274151322000054","219011344069620",29.30,21.30,0,335.44,363.99,47.5,43.9,0.309,784799.3,784799.3,5927,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905835,957130.00
09/03/2016 08:30,2,1.740,ACTIVE,214.41,354.37,59.996,1472905804,"201051344000867","219011344069620",29.96,19.30,0,337.54,378.42,52.9,49.1,0.415,535414.4,535414.4,5982,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905836,957131.00
09/03/2016 08:30,2,1.814,ACTIVE,213.51,354.97,59.975,1472905804,"201051344001093","219011344069620",30.16,19.50,0,335.14,376.01,55.5,51.6,0.451,542309.7,542309.7,6002,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905837,957132.00
09/03/2016 08:30,2,1.725,ACTIVE,214.41,355.88,59.975,1472905804,"201051344000900","219011344069620",30.04,18.30,0,337.84,380.82,52.5,48.8,0.429,552090.9,552090.9,5993,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905838,957133.00
09/03/2016 08:30,2,1.701,ACTIVE,214.64,355.28,60.012,1472905804,"201051344000648","219011344069620",30.12,17.80,0,337.54,380.82,51.9,48.2,0.429,541106.9,541106.9,5978,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905839,957134.00
09/03/2016 08:30,2,1.699,ACTIVE,214.41,355.58,60.028,1472905804,"201051344000569","219011344069620",30.06,18.30,0,337.84,379.92,51.8,48.0,0.420,552189.0,552189.0,5981,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905840,957135.00
09/03/2016 08:30,2,1.703,ACTIVE,214.41,355.88,59.986,1472905804,"201051344000983","219011344069620",30.12,18.70,0,338.14,379.32,52.0,48.3,0.429,544535.2,544535.2,5974,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905841,957136.00
09/03/2016 08:30,2,1.711,ACTIVE,214.64,356.78,59.981,1472905804,"201051344001158","219011344069620",30.18,18.30,0,337.24,381.12,52.3,48.5,0.429,536510.7,536510.7,5978,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905842,957137.00
09/03/2016 08:30,2,1.732,ACTIVE,214.87,355.58,59.938,1472905804,"201051344000576","219011344069620",29.56,18.00,0,337.84,380.22,51.9,48.2,0.438,544027.2,544027.2,5992,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905842,957138.00
09/03/2016 08:30,2,1.566,ACTIVE,212.38,343.85,59.970,1472905804,"274151322000087","219011344069620",29.14,23.00,0,335.74,362.49,46.2,42.7,0.283,757058.5,757058.5,6002,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472905843,957139.00
09/03/2016 08:45,2,2.309,ACTIVE,215.09,360.99,59.981,1472906703,"201051344000645","219011344069620",29.80,20.00,0,336.34,389.84,69.7,65.4,0.561,543527.1,543527.1,5985,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906705,957140.00
09/03/2016 08:45,2,2.146,ACTIVE,211.70,355.58,59.959,1472906703,"274151322000085","219011344069620",28.88,21.50,0,335.14,371.81,62.9,58.7,0.438,784728.2,784728.2,5927,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906706,957141.00
09/03/2016 08:45,2,2.295,ACTIVE,214.87,360.08,59.944,1472906703,"201051344000633","219011344069620",30.00,20.00,0,335.74,390.14,69.7,65.3,0.570,535064.2,535064.2,5982,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906707,957142.00
09/03/2016 08:45,2,2.322,ACTIVE,214.87,360.69,59.991,1472906703,"201051344000469","219011344069620",30.16,19.30,0,335.74,391.34,71.0,66.6,0.597,537545.7,537545.7,5999,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906708,957143.00
09/03/2016 08:45,2,2.230,ACTIVE,213.29,357.98,59.981,1472906703,"201051344000646","219011344069620",30.00,20.70,0,333.93,384.73,67.7,63.4,0.570,538273.7,538273.7,5976,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906709,957144.00
09/03/2016 08:45,2,2.197,ACTIVE,211.70,350.17,59.975,1472906703,"274151322000052","219011344069620",29.44,22.80,0,334.54,372.11,65.5,61.3,0.455,805941.0,805941.0,5929,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906710,957145.00
09/03/2016 08:45,2,2.203,ACTIVE,213.96,358.58,60.018,1472906703,"201051344000585","219011344069620",29.78,21.50,0,335.14,385.63,66.5,62.3,0.539,547885.2,547885.2,5971,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906711,957146.00
09/03/2016 08:45,2,2.303,ACTIVE,213.51,357.08,59.970,1472906703,"201051344001230","219011344069620",29.66,23.30,0,333.33,384.13,69.2,64.9,0.566,541425.8,541425.8,6000,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906712,957147.00
09/03/2016 08:45,2,2.225,ACTIVE,214.41,358.88,59.944,1472906703,"201051344000582","219011344069620",29.80,20.00,0,336.04,385.63,67.2,62.9,0.539,534161.9,534161.9,5969,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906713,957148.00
09/03/2016 08:45,2,2.389,ACTIVE,213.29,358.58,59.975,1472906703,"201051344000955","219011344069620",29.64,21.00,0,335.14,385.93,71.7,67.3,0.601,547994.3,547994.3,5975,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906714,957149.00
09/03/2016 08:45,2,1.447,ACTIVE,211.93,437.93,59.986,1472906703,"274151322000094","219011344069620",40.22,23.50,0,335.74,454.76,58.6,54.6,0.407,662008.1,662008.1,6049,0,0,0,L,1151911521,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906714,957150.00
09/03/2016 08:45,2,2.312,ACTIVE,215.09,360.69,60.012,1472906703,"201051344000579","219011344069620",30.14,20.30,0,336.34,390.44,70.6,66.2,0.597,551816.5,551816.5,5986,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906715,957151.00
09/03/2016 08:45,2,2.316,ACTIVE,213.29,357.38,59.959,1472906703,"201051344000890","219011344069620",30.04,22.50,0,335.44,385.93,70.5,66.1,0.575,545258.4,545258.4,5971,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906716,957152.00
09/03/2016 08:45,2,2.301,ACTIVE,213.96,359.18,60.012,1472906703,"201051344000438","219011344069620",30.20,21.00,0,335.44,386.83,70.4,66.1,0.592,546737.8,546737.8,5980,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906717,957153.00
09/03/2016 08:45,2,2.287,ACTIVE,213.74,357.38,60.018,1472906703,"201051344000417","219011344069620",29.56,21.80,0,334.54,384.43,68.4,64.1,0.570,537984.0,537984.0,5972,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906718,957154.00
09/03/2016 08:45,2,2.082,ACTIVE,211.93,350.17,59.975,1472906703,"274151322000083","219011344069620",29.40,22.30,0,334.84,370.90,62.0,57.9,0.451,798640.8,798640.8,5948,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906719,957155.00
09/03/2016 08:45,2,2.365,ACTIVE,212.61,348.66,59.965,1472906703,"274151322000076","219011344069620",30.38,22.50,0,336.04,376.92,72.8,68.3,0.504,852228.9,852228.9,5953,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906720,957156.00
09/03/2016 08:45,2,2.344,ACTIVE,214.41,360.99,60.044,1472906703,"201051344000868","219011344069620",29.68,19.80,0,337.54,391.94,70.5,66.1,0.579,536365.9,536365.9,5992,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906721,957157.00
09/03/2016 08:45,2,2.285,ACTIVE,211.70,362.49,59.970,1472906703,"274151322000095","219011344069620",29.86,22.50,0,334.54,373.91,69.1,64.8,0.473,843646.1,843646.1,5967,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906722,957158.00
09/03/2016 08:45,2,2.387,ACTIVE,214.87,357.68,59.891,1472906703,"201051344000988","219011344069620",19.24,19.50,0,336.94,376.31,46.5,43.0,0.398,523535.9,523535.9,5999,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906723,957159.00
09/03/2016 08:45,2,2.256,ACTIVE,213.74,358.58,59.991,1472906703,"201051344001025","219011344069620",30.16,21.30,0,335.74,386.23,69.0,64.7,0.561,546660.2,546660.2,5979,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906724,957160.00
09/03/2016 08:45,2,2.264,ACTIVE,214.87,361.29,59.938,1472906703,"201051344000458","219011344069620",30.10,20.70,0,336.94,389.54,69.0,64.7,0.583,543725.5,543725.5,5979,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906725,957161.00
09/03/2016 08:45,2,2.299,ACTIVE,215.54,362.49,59.975,1472906703,"201051344000853","219011344069620",29.88,19.80,0,338.44,390.74,69.6,65.2,0.575,542978.6,542978.6,5985,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906725,957162.00
09/03/2016 08:45,2,2.266,ACTIVE,213.51,358.28,59.991,1472906703,"201051344000685","219011344069620",29.80,21.30,0,335.14,385.33,68.4,64.1,0.583,545992.6,545992.6,5992,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906726,957163.00
09/03/2016 08:45,2,2.252,ACTIVE,213.96,359.48,59.922,1472906703,"201051344000917","219011344069620",29.64,21.50,0,334.84,385.03,67.6,63.4,0.561,542942.6,542942.6,6001,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906727,957164.00
09/03/2016 08:45,2,2.225,ACTIVE,213.74,357.98,59.965,1472906703,"201051344001145","219011344069620",29.72,21.30,0,334.84,384.73,67.0,62.7,0.548,548150.9,548150.9,5999,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906728,957165.00
09/03/2016 08:45,2,2.311,ACTIVE,214.19,359.48,59.996,1472906703,"201051344000651","219011344069620",29.62,20.00,0,336.04,388.34,69.4,65.0,0.575,541115.2,541115.2,5970,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906729,957166.00
09/03/2016 08:45,2,2.170,ACTIVE,211.25,362.19,59.959,1472906703,"274151322000088","219011344069620",28.73,22.50,0,334.54,371.51,63.1,59.0,0.433,768935.6,768935.6,5936,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906730,957167.00
09/03/2016 08:45,2,1.490,ACTIVE,212.83,431.02,59.975,1472906703,"274151322000068","219011344069620",39.20,24.30,0,337.24,456.57,58.6,54.6,0.407,662370.7,662370.7,6045,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906731,957168.00
09/03/2016 08:45,2,2.295,ACTIVE,213.74,357.98,60.012,1472906703,"201051344001135","219011344069620",29.74,20.70,0,334.84,385.33,69.1,64.8,0.575,537264.0,537264.0,5970,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906732,957169.00
09/03/2016 08:45,2,2.332,ACTIVE,213.96,360.08,59.938,1472906703,"201051344000594","219011344069620",29.86,20.30,0,336.34,391.94,70.5,66.2,0.570,548118.0,548118.0,5981,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906733,957170.00
09/03/2016 08:45,2,2.342,ACTIVE,214.19,358.88,59.901,1472906703,"201051344001203","219011344069620",30.14,21.00,0,335.44,389.54,71.5,67.1,0.597,545381.3,545381.3,5986,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906734,957171.00
09/03/2016 08:45,2,2.160,ACTIVE,211.70,357.68,59.970,1472906703,"274151322000054","219011344069620",29.10,22.80,0,333.63,372.71,63.7,59.6,0.438,784812.2,784812.2,5928,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906735,957172.00
09/03/2016 08:45,2,2.371,ACTIVE,214.87,362.19,59.975,1472906703,"201051344000867","219011344069620",29.38,21.00,0,337.54,391.64,70.5,66.1,0.588,535428.7,535428.7,5983,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906735,957173.00
09/03/2016 08:45,2,2.391,ACTIVE,213.96,359.78,60.034,1472906703,"201051344001093","219011344069620",30.18,21.50,0,336.04,388.04,73.0,68.6,0.597,542324.6,542324.6,6003,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906737,957174.00
09/03/2016 08:45,2,2.314,ACTIVE,214.64,363.09,59.912,1472906703,"201051344000900","219011344069620",30.20,19.50,0,335.44,391.64,70.8,66.4,0.592,552105.1,552105.1,5994,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906737,957175.00
09/03/2016 08:45,2,2.291,ACTIVE,215.09,361.29,59.965,1472906703,"201051344000648","219011344069620",30.06,19.30,0,336.04,390.44,69.8,65.4,0.575,541120.9,541120.9,5979,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906738,957176.00
09/03/2016 08:45,2,2.295,ACTIVE,215.09,362.49,59.981,1472906703,"201051344000569","219011344069620",29.98,19.80,0,335.74,390.74,69.7,65.3,0.566,552203.0,552203.0,5982,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906739,957177.00
09/03/2016 08:45,2,2.291,ACTIVE,215.09,361.89,60.023,1472906703,"201051344000983","219011344069620",30.18,20.00,0,336.34,391.34,70.0,65.7,0.579,544549.3,544549.3,5975,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906740,957178.00
09/03/2016 08:45,2,2.350,ACTIVE,215.09,362.19,59.896,1472906703,"201051344001158","219011344069620",29.48,19.50,0,336.64,390.44,70.2,65.8,0.583,536524.9,536524.9,5979,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906741,957179.00
09/03/2016 08:45,2,2.299,ACTIVE,215.54,363.69,59.933,1472906703,"201051344000576","219011344069620",30.00,19.50,0,335.14,390.44,69.8,65.5,0.575,544041.3,544041.3,5993,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906742,957180.00
09/03/2016 08:45,2,2.129,ACTIVE,212.16,347.76,59.970,1472906703,"274151322000087","219011344069620",28.88,26.00,0,334.24,370.60,62.3,58.2,0.407,757071.0,757071.0,6003,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472906743,957181.00
09/03/2016 09:00,2,2.832,ACTIVE,215.54,352.27,59.944,1472907603,"201051344000645","219011344069620",30.32,22.80,0,336.64,395.55,86.9,82.0,0.398,543545.7,543545.7,5986,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907604,957182.00
09/03/2016 09:00,2,2.711,ACTIVE,212.38,351.37,59.965,1472907603,"274151322000085","219011344069620",28.57,23.80,0,335.14,378.72,78.4,73.7,0.539,784744.8,784744.8,5928,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907605,957183.00
09/03/2016 09:00,2,2.891,ACTIVE,215.32,352.87,59.975,1472907603,"201051344000633","219011344069620",29.74,22.80,0,334.84,396.45,87.0,82.0,0.415,535082.7,535082.7,5983,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907606,957184.00
09/03/2016 09:00,2,2.908,ACTIVE,215.54,353.17,59.954,1472907603,"201051344000469","219011344069620",29.98,22.30,0,334.84,396.45,88.2,83.3,0.424,537564.5,537564.5,6000,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907607,957185.00
09/03/2016 09:00,2,2.830,ACTIVE,213.74,347.76,59.959,1472907603,"201051344000646","219011344069620",29.54,24.00,0,334.54,391.04,84.7,79.8,0.398,538291.6,538291.6,5977,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907607,957186.00
09/03/2016 09:00,2,2.775,ACTIVE,211.93,355.28,59.970,1472907603,"274151322000052","219011344069620",29.18,26.30,0,334.24,380.22,82.0,77.2,0.314,805958.3,805958.3,5930,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907608,957187.00
09/03/2016 09:00,2,2.756,ACTIVE,214.41,349.26,59.991,1472907603,"201051344000585","219011344069620",30.04,24.80,0,334.24,392.85,83.8,79.0,0.389,547902.9,547902.9,5972,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907609,957188.00
09/03/2016 09:00,2,2.859,ACTIVE,213.74,346.86,59.970,1472907603,"201051344001230","219011344069620",29.78,26.80,0,334.54,390.44,86.3,81.3,0.398,541444.1,541444.1,6001,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907610,957189.00
09/03/2016 09:00,2,2.807,ACTIVE,214.64,348.06,59.965,1472907603,"201051344000582","219011344069620",29.56,22.80,0,334.84,392.55,84.1,79.2,0.389,534179.7,534179.7,5970,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907611,957190.00
09/03/2016 09:00,2,2.955,ACTIVE,213.74,347.76,59.991,1472907603,"201051344000955","219011344069620",29.68,24.50,0,334.84,390.74,88.9,83.9,0.420,548013.3,548013.3,5976,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907612,957191.00
09/03/2016 09:00,2,1.863,ACTIVE,212.16,429.22,59.970,1472907603,"274151322000094","219011344069620",38.76,25.80,0,398.86,458.37,73.1,68.7,0.513,662023.6,662023.6,6050,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907613,957192.00
09/03/2016 09:00,2,2.867,ACTIVE,215.32,351.97,59.975,1472907603,"201051344000579","219011344069620",30.26,22.80,0,336.34,395.85,87.9,82.9,0.407,551835.2,551835.2,5987,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907614,957193.00
09/03/2016 09:00,2,2.895,ACTIVE,213.74,348.36,59.975,1472907603,"201051344000890","219011344069620",29.76,26.80,0,333.63,392.25,87.2,82.3,0.393,545277.0,545277.0,5972,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907615,957194.00
09/03/2016 09:00,2,2.883,ACTIVE,214.19,348.66,59.975,1472907603,"201051344000438","219011344069620",29.92,24.30,0,334.84,393.45,87.4,82.4,0.407,546756.4,546756.4,5981,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907615,957195.00
09/03/2016 09:00,2,2.846,ACTIVE,213.96,349.26,59.954,1472907603,"201051344000417","219011344069620",29.50,25.50,0,334.24,391.34,85.0,80.1,0.398,538002.1,538002.1,5973,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907616,957196.00
09/03/2016 09:00,2,2.645,ACTIVE,211.70,351.37,59.954,1472907603,"274151322000083","219011344069620",29.20,24.50,0,334.84,379.02,78.2,73.6,0.570,798657.2,798657.2,5949,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907617,957197.00
09/03/2016 09:00,2,2.943,ACTIVE,212.61,351.97,59.991,1472907603,"274151322000076","219011344069620",30.43,26.50,0,335.44,380.22,90.7,85.6,0.354,852248.2,852248.2,5954,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907618,957198.00
09/03/2016 09:00,2,2.936,ACTIVE,214.64,352.27,59.986,1472907603,"201051344000868","219011344069620",29.52,22.80,0,335.14,398.56,87.8,82.9,0.398,536384.6,536384.6,5993,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907619,957199.00
09/03/2016 09:00,2,2.854,ACTIVE,211.93,352.57,59.986,1472907603,"274151322000095","219011344069620",30.04,27.50,0,334.24,379.32,86.8,81.8,0.340,843664.4,843664.4,5968,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907620,957200.00
09/03/2016 09:00,2,2.951,ACTIVE,215.32,357.68,59.986,1472907603,"201051344000988","219011344069620",19.42,21.00,0,337.54,384.43,58.1,54.2,0.491,523548.0,523548.0,6000,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907621,957201.00
09/03/2016 09:00,2,2.861,ACTIVE,214.41,349.26,59.959,1472907603,"201051344001025","219011344069620",29.76,24.50,0,334.84,391.94,86.3,81.4,0.393,546678.5,546678.5,5980,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907622,957202.00
09/03/2016 09:00,2,2.826,ACTIVE,215.32,351.67,59.986,1472907603,"201051344000458","219011344069620",30.14,23.50,0,334.54,398.56,86.2,81.3,0.411,543743.8,543743.8,5980,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907623,957203.00
09/03/2016 09:00,2,2.844,ACTIVE,215.77,354.37,59.981,1472907603,"201051344000853","219011344069620",30.20,22.50,0,339.34,396.45,87.0,82.0,0.402,542997.0,542997.0,5986,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907624,957204.00
09/03/2016 09:00,2,2.842,ACTIVE,213.96,349.26,60.012,1472907603,"201051344000685","219011344069620",29.66,24.00,0,334.54,391.64,85.5,80.6,0.415,546010.7,546010.7,5993,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907625,957205.00
09/03/2016 09:00,2,2.814,ACTIVE,214.41,348.36,60.039,1472907603,"201051344000917","219011344069620",29.72,24.00,0,333.63,391.34,84.7,79.8,0.393,542960.5,542960.5,6002,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907626,957206.00
09/03/2016 09:00,2,2.789,ACTIVE,213.96,348.06,59.975,1472907603,"201051344001145","219011344069620",29.70,24.50,0,334.84,391.34,83.9,79.1,0.393,548168.7,548168.7,6000,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907627,957207.00
09/03/2016 09:00,2,2.877,ACTIVE,214.64,349.56,59.954,1472907603,"201051344000651","219011344069620",29.70,22.50,0,335.74,395.25,86.6,81.7,0.393,541133.6,541133.6,5971,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907628,957208.00
09/03/2016 09:00,2,2.738,ACTIVE,211.93,351.97,59.954,1472907603,"274151322000088","219011344069620",28.31,24.30,0,334.54,379.32,78.5,73.8,0.535,768952.3,768952.3,5937,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907629,957209.00
09/03/2016 09:00,2,1.846,ACTIVE,212.61,437.33,59.975,1472907603,"274151322000068","219011344069620",39.94,26.00,0,396.75,469.49,74.7,70.2,0.513,662386.2,662386.2,6046,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907630,957210.00
09/03/2016 09:00,2,2.830,ACTIVE,214.19,347.16,59.965,1472907603,"201051344001135","219011344069620",29.96,23.80,0,335.14,391.34,85.8,80.9,0.384,537282.2,537282.2,5971,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907631,957211.00
09/03/2016 09:00,2,2.881,ACTIVE,214.41,351.67,59.986,1472907603,"201051344000594","219011344069620",30.06,23.80,0,335.74,397.96,87.7,82.7,0.398,548136.6,548136.6,5982,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907632,957212.00
09/03/2016 09:00,2,2.938,ACTIVE,214.41,347.76,60.018,1472907603,"201051344001203","219011344069620",29.90,24.50,0,335.44,393.15,88.9,83.9,0.420,545400.2,545400.2,5987,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907633,957213.00
09/03/2016 09:00,2,2.752,ACTIVE,212.16,356.48,59.975,1472907603,"274151322000054","219011344069620",28.49,25.00,0,334.54,380.52,79.4,74.7,0.552,784829.0,784829.0,5929,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907634,957214.00
09/03/2016 09:00,2,2.924,ACTIVE,215.09,351.67,59.975,1472907603,"201051344000867","219011344069620",29.68,24.30,0,336.04,397.66,87.9,82.9,0.398,535447.4,535447.4,5984,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907634,957215.00
09/03/2016 09:00,2,2.953,ACTIVE,214.41,350.47,59.996,1472907603,"201051344001093","219011344069620",30.12,25.00,0,334.54,393.75,90.1,85.0,0.415,542343.9,542343.9,6004,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907635,957216.00
09/03/2016 09:00,2,2.873,ACTIVE,215.09,352.57,59.986,1472907603,"201051344000900","219011344069620",30.24,22.30,0,334.54,397.05,88.1,83.1,0.407,552123.9,552123.9,5995,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907636,957217.00
09/03/2016 09:00,2,2.881,ACTIVE,215.32,351.37,59.981,1472907603,"201051344000648","219011344069620",29.74,21.80,0,334.54,399.16,86.8,81.9,0.402,541139.3,541139.3,5980,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907637,957218.00
09/03/2016 09:00,2,2.863,ACTIVE,215.32,352.57,60.018,1472907603,"201051344000569","219011344069620",29.86,22.50,0,334.24,398.56,86.7,81.7,0.407,552221.5,552221.5,5983,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907638,957219.00
09/03/2016 09:00,2,2.869,ACTIVE,215.32,352.27,59.996,1472907603,"201051344000983","219011344069620",30.08,23.00,0,334.84,398.86,87.4,82.4,0.402,544567.9,544567.9,5976,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907639,957220.00
09/03/2016 09:00,2,2.900,ACTIVE,215.54,352.57,59.975,1472907603,"201051344001158","219011344069620",29.72,22.80,0,334.84,398.26,87.3,82.4,0.411,536543.4,536543.4,5980,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907640,957221.00
09/03/2016 09:00,2,2.850,ACTIVE,215.54,353.47,59.986,1472907603,"201051344000576","219011344069620",30.16,22.00,0,335.14,397.35,87.0,82.1,0.407,544059.8,544059.8,5994,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907641,957222.00
09/03/2016 09:00,2,2.674,ACTIVE,212.38,365.49,60.002,1472907603,"274151322000087","219011344069620",28.67,29.30,0,334.24,378.42,77.7,73.0,0.495,757087.4,757087.4,6004,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472907642,957223.00
09/03/2016 09:15,2,3.340,ACTIVE,216.00,354.97,59.996,1472908503,"201051344000645","219011344069620",29.54,25.00,0,339.65,378.72,99.9,94.5,0.451,543567.9,543567.9,5987,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908504,957224.00
09/03/2016 09:15,2,3.148,ACTIVE,212.16,353.77,59.996,1472908503,"274151322000085","219011344069620",28.19,27.50,0,329.73,384.13,89.8,84.7,0.340,784764.6,784764.6,5929,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908505,957225.00
09/03/2016 09:15,2,3.328,ACTIVE,215.77,354.97,59.986,1472908503,"201051344000633","219011344069620",29.60,25.00,0,339.04,379.02,99.9,94.5,0.477,535104.8,535104.8,5984,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908506,957226.00
09/03/2016 09:15,2,3.336,ACTIVE,216.00,354.97,59.986,1472908503,"201051344000469","219011344069620",29.62,23.50,0,338.74,380.22,100.1,94.7,0.477,537586.9,537586.9,6001,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908507,957227.00
09/03/2016 09:15,2,3.246,ACTIVE,213.74,350.17,59.981,1472908503,"201051344000646","219011344069620",29.66,27.00,0,316.80,396.75,97.5,92.2,0.460,538313.2,538313.2,5978,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908508,957228.00
09/03/2016 09:15,2,3.148,ACTIVE,211.93,347.76,59.986,1472908503,"274151322000052","219011344069620",29.40,29.50,0,333.93,365.19,93.8,88.6,0.362,805979.1,805979.1,5931,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908509,957229.00
09/03/2016 09:15,2,3.201,ACTIVE,214.64,350.17,59.954,1472908503,"201051344000585","219011344069620",29.86,27.30,0,326.72,380.22,96.8,91.5,0.451,547924.3,547924.3,5973,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908509,957230.00
09/03/2016 09:15,2,3.246,ACTIVE,213.74,348.66,60.002,1472908503,"201051344001230","219011344069620",29.94,30.00,0,327.62,382.63,98.5,93.1,0.460,541466.0,541466.0,6002,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908510,957231.00
09/03/2016 09:15,2,3.217,ACTIVE,214.87,350.47,59.991,1472908503,"201051344000582","219011344069620",29.72,24.50,0,333.93,373.01,96.8,91.5,0.446,534201.1,534201.1,5971,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908511,957232.00
09/03/2016 09:15,2,3.326,ACTIVE,213.96,349.86,59.981,1472908503,"201051344000955","219011344069620",29.94,27.00,0,333.93,373.31,100.8,95.4,0.477,548035.8,548035.8,5977,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908512,957233.00
09/03/2016 09:15,2,2.121,ACTIVE,211.93,429.82,60.012,1472908503,"274151322000094","219011344069620",39.72,31.30,0,400.36,462.28,85.2,80.3,0.327,662042.3,662042.3,6051,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908513,957234.00
09/03/2016 09:15,2,3.262,ACTIVE,216.00,353.77,59.991,1472908503,"201051344000579","219011344069620",30.02,24.80,0,339.65,378.42,99.2,93.8,0.460,551857.5,551857.5,5988,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908514,957235.00
09/03/2016 09:15,2,3.320,ACTIVE,213.74,350.17,59.991,1472908503,"201051344000890","219011344069620",29.56,30.00,0,315.90,377.52,99.4,94.0,0.451,545299.1,545299.1,5973,0,0,0,L,1122011218,0,123.14,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908515,957236.00
09/03/2016 09:15,2,3.307,ACTIVE,214.41,351.07,59.991,1472908503,"201051344000438","219011344069620",29.76,27.00,0,334.54,373.61,99.7,94.3,0.468,546778.6,546778.6,5982,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908516,957237.00
09/03/2016 09:15,2,3.234,ACTIVE,214.19,350.17,59.981,1472908503,"201051344000417","219011344069620",29.64,28.50,0,319.21,392.25,97.1,91.8,0.460,538023.7,538023.7,5974,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908517,957238.00
09/03/2016 09:15,2,3.072,ACTIVE,211.70,349.26,59.996,1472908503,"274151322000083","219011344069620",28.94,29.50,0,329.73,384.73,90.0,84.9,0.362,798677.2,798677.2,5950,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908518,957239.00
09/03/2016 09:15,2,3.396,ACTIVE,212.38,354.07,59.986,1472908503,"274151322000076","219011344069620",30.14,29.50,0,332.13,389.54,103.7,98.1,0.407,852271.3,852271.3,5955,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908518,957240.00
09/03/2016 09:15,2,3.322,ACTIVE,215.32,353.17,59.996,1472908503,"201051344000868","219011344069620",29.74,24.30,0,338.74,377.52,100.1,94.7,0.455,536406.9,536406.9,5994,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908519,957241.00
09/03/2016 09:15,2,3.295,ACTIVE,211.93,350.47,59.981,1472908503,"274151322000095","219011344069620",29.76,30.30,0,323.11,383.83,99.3,93.9,0.376,843686.5,843686.5,5969,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908520,957242.00
09/03/2016 09:15,2,3.338,ACTIVE,215.77,359.18,60.028,1472908503,"201051344000988","219011344069620",19.34,22.00,0,336.64,391.34,65.4,61.2,0.548,523562.6,523562.6,6001,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908521,957243.00
09/03/2016 09:15,2,3.260,ACTIVE,214.41,349.86,60.002,1472908503,"201051344001025","219011344069620",29.90,27.30,0,329.43,380.22,98.6,93.3,0.464,546700.5,546700.5,5981,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908522,957244.00
09/03/2016 09:15,2,3.281,ACTIVE,215.77,353.47,59.996,1472908503,"201051344000458","219011344069620",29.44,25.80,0,339.34,377.52,97.8,92.5,0.468,543765.7,543765.7,5981,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908523,957245.00
09/03/2016 09:15,2,3.297,ACTIVE,216.45,355.28,60.012,1472908503,"201051344000853","219011344069620",29.68,24.50,0,339.65,378.42,99.1,93.8,0.473,543019.1,543019.1,5987,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908524,957246.00
09/03/2016 09:15,2,3.230,ACTIVE,214.19,350.77,59.981,1472908503,"201051344000685","219011344069620",29.76,26.50,0,333.33,374.51,97.4,92.1,0.477,546032.4,546032.4,5994,0,0,0,L,1122011218,0,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908525,957247.00
09/03/2016 09:15,2,3.227,ACTIVE,214.64,350.47,59.991,1472908503,"201051344000917","219011344069620",29.68,26.30,0,332.13,373.01,97.1,91.8,0.451,542982.1,542982.1,6003,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908526,957248.00
09/03/2016 09:15,2,3.221,ACTIVE,214.19,349.86,60.007,1472908503,"201051344001145","219011344069620",29.48,26.50,0,313.50,381.73,96.2,90.9,0.446,548190.1,548190.1,6001,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908527,957249.00
09/03/2016 09:15,2,3.279,ACTIVE,214.87,350.47,59.991,1472908503,"201051344000651","219011344069620",29.88,24.80,0,326.72,379.92,99.3,93.9,0.460,541155.7,541155.7,5972,0,0,0,L,1122011218,0,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908527,957250.00
09/03/2016 09:15,2,3.152,ACTIVE,211.70,353.47,60.007,1472908503,"274151322000088","219011344069620",28.09,28.00,0,327.32,380.82,89.7,84.7,0.340,768972.2,768972.2,5938,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908528,957251.00
09/03/2016 09:15,2,2.158,ACTIVE,212.61,428.01,59.996,1472908503,"274151322000068","219011344069620",39.38,31.00,0,396.45,476.41,85.7,80.7,0.327,662405.0,662405.0,6047,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908529,957252.00
09/03/2016 09:15,2,3.273,ACTIVE,214.41,348.36,60.002,1472908503,"201051344001135","219011344069620",29.62,25.30,0,334.24,372.41,98.2,92.9,0.455,537304.1,537304.1,5972,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908530,957253.00
09/03/2016 09:15,2,3.320,ACTIVE,214.87,351.97,59.981,1472908503,"201051344000594","219011344069620",29.64,26.00,0,336.64,376.01,99.6,94.2,0.460,548158.8,548158.8,5983,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908531,957254.00
09/03/2016 09:15,2,3.352,ACTIVE,214.87,349.56,59.986,1472908503,"201051344001203","219011344069620",29.76,26.50,0,319.21,382.63,101.0,95.5,0.477,545422.8,545422.8,5988,0,0,0,L,1122011218,0,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908532,957255.00
09/03/2016 09:15,2,3.160,ACTIVE,211.93,347.76,59.986,1472908503,"274151322000054","219011344069620",28.35,29.80,0,328.82,384.13,90.7,85.6,0.354,784849.1,784849.1,5930,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908533,957256.00
09/03/2016 09:15,2,3.340,ACTIVE,215.54,352.57,59.996,1472908503,"201051344000867","219011344069620",29.64,25.80,0,338.44,376.92,100.2,94.8,0.455,535469.7,535469.7,5985,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908534,957257.00
09/03/2016 09:15,2,3.371,ACTIVE,214.41,350.77,60.007,1472908503,"201051344001093","219011344069620",29.74,26.50,0,328.22,386.53,101.7,96.2,0.464,542366.7,542366.7,6005,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908535,957258.00
09/03/2016 09:15,2,3.340,ACTIVE,215.54,353.77,59.991,1472908503,"201051344000900","219011344069620",29.84,24.30,0,339.04,378.72,100.9,95.5,0.464,552146.3,552146.3,5996,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908536,957259.00
09/03/2016 09:15,2,3.277,ACTIVE,215.77,352.57,59.970,1472908503,"201051344000648","219011344069620",29.78,23.30,0,339.65,378.42,98.8,93.5,0.464,541161.3,541161.3,5981,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908537,957260.00
09/03/2016 09:15,2,3.281,ACTIVE,216.00,354.07,60.002,1472908503,"201051344000569","219011344069620",29.78,24.50,0,339.04,378.42,99.0,93.6,0.460,552243.5,552243.5,5984,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908538,957261.00
09/03/2016 09:15,2,3.291,ACTIVE,216.00,352.27,59.996,1472908503,"201051344000983","219011344069620",29.90,24.30,0,338.44,378.42,99.7,94.3,0.468,544590.1,544590.1,5977,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908538,957262.00
