ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 09:15,2,3.352,ACTIVE,216.00,354.07,59.991,1472908503,"201051344001158","219011344069620",29.18,24.30,0,339.04,378.72,99.1,93.7,0.464,536565.5,536565.5,5981,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908539,957263.00
09/03/2016 09:15,2,3.287,ACTIVE,216.00,355.28,59.996,1472908503,"201051344000576","219011344069620",29.92,23.80,0,339.04,378.72,99.6,94.2,0.464,544081.9,544081.9,5995,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908540,957264.00
09/03/2016 09:15,2,3.082,ACTIVE,211.70,352.57,59.991,1472908503,"274151322000087","219011344069620",28.53,35.60,0,330.33,391.04,89.0,84.0,0.314,757107.1,757107.1,6005,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472908541,957265.00
09/03/2016 09:30,2,3.721,ACTIVE,216.45,355.28,59.981,1472909403,"201051344000645","219011344069620",28.92,26.50,0,320.71,390.14,109.0,103.2,0.504,543592.3,543592.3,5988,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909404,957266.00
09/03/2016 09:30,2,3.486,ACTIVE,212.83,348.36,59.981,1472909403,"274151322000085","219011344069620",27.99,30.50,0,334.24,365.80,98.9,93.5,0.376,784786.7,784786.7,5930,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909405,957267.00
09/03/2016 09:30,2,3.693,ALERT,216.00,354.97,59.986,1472909403,"201051344000633","219011344069620",29.04,26.50,0,302.68,398.26,108.7,103.0,0.513,535129.1,535129.1,5985,0,0,0,L,1122011218,0,123.14,123.59,0002,25,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909407,957268.00
09/03/2016 09:30,2,3.707,ALERT,216.45,356.18,59.975,1472909403,"201051344000469","219011344069620",29.24,25.50,0,300.27,407.87,109.8,104.1,0.530,537611.4,537611.4,6002,0,0,0,L,1122011218,0,122.68,124.04,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909409,957269.00
09/03/2016 09:30,2,3.646,ACTIVE,214.87,351.67,59.981,1472909403,"201051344000646","219011344069620",28.96,29.00,0,317.70,397.05,106.9,101.3,0.508,538337.2,538337.2,5979,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909410,957270.00
09/03/2016 09:30,2,3.549,ACTIVE,212.61,351.07,59.965,1472909403,"274151322000052","219011344069620",28.98,32.40,0,333.63,367.00,104.1,98.6,0.402,806002.3,806002.3,5932,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909411,957271.00
09/03/2016 09:30,2,3.625,ACTIVE,215.77,352.57,59.981,1472909403,"201051344000585","219011344069620",28.94,29.30,0,319.81,402.46,106.2,100.6,0.499,547948.0,547948.0,5974,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909412,957272.00
09/03/2016 09:30,2,3.676,ACTIVE,214.87,350.17,59.986,1472909403,"201051344001230","219011344069620",28.90,32.20,0,322.51,384.13,107.6,101.9,0.495,541490.2,541490.2,6003,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909413,957273.00
09/03/2016 09:30,2,3.607,ACTIVE,216.00,352.87,59.991,1472909403,"201051344000582","219011344069620",29.00,26.50,0,325.52,380.22,106.0,100.4,0.486,534224.9,534224.9,5972,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909414,957274.00
09/03/2016 09:30,2,3.725,ACTIVE,214.87,351.67,59.986,1472909403,"201051344000955","219011344069620",29.24,28.80,0,317.70,391.64,110.3,104.5,0.517,548060.7,548060.7,5978,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909414,957275.00
09/03/2016 09:30,2,2.352,ACTIVE,212.83,421.40,59.970,1472909403,"274151322000094","219011344069620",39.52,34.00,0,402.16,445.45,94.5,89.3,0.358,662063.2,662063.2,6052,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909415,957276.00
09/03/2016 09:30,2,3.680,ALERT,216.22,354.07,59.970,1472909403,"201051344000579","219011344069620",29.32,27.30,0,306.58,396.75,109.3,103.5,0.508,551881.9,551881.9,5989,0,0,0,L,1122011218,0,122.91,123.36,0002,21,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909417,957277.00
09/03/2016 09:30,2,3.701,ACTIVE,214.87,351.07,59.944,1472909403,"201051344000890","219011344069620",28.94,32.20,0,333.93,375.71,108.5,102.8,0.495,545323.7,545323.7,5974,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909418,957278.00
09/03/2016 09:30,2,3.660,ACTIVE,215.54,351.67,59.959,1472909403,"201051344000438","219011344069620",29.46,28.80,0,327.92,382.93,109.2,103.4,0.517,546803.2,546803.2,5983,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909419,957279.00
09/03/2016 09:30,2,3.611,ACTIVE,215.09,352.27,60.012,1472909403,"201051344000417","219011344069620",29.02,31.50,0,333.63,375.71,106.2,100.5,0.504,538047.7,538047.7,5975,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909420,957280.00
09/03/2016 09:30,2,3.432,ACTIVE,212.61,354.97,59.965,1472909403,"274151322000083","219011344069620",28.88,32.80,0,333.93,366.40,100.4,95.0,0.402,798699.5,798699.5,5951,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909421,957281.00
09/03/2016 09:30,2,3.799,ACTIVE,213.74,346.56,60.007,1472909403,"274151322000076","219011344069620",29.46,31.80,0,333.93,368.80,113.3,107.4,0.438,852296.9,852296.9,5956,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909422,957282.00
09/03/2016 09:30,2,3.721,ALERT,215.54,354.97,59.981,1472909403,"201051344000868","219011344069620",28.90,26.30,0,305.68,391.34,108.8,103.1,0.499,536431.4,536431.4,5995,0,0,0,L,1122011218,0,122.46,123.59,0002,22,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909423,957283.00
09/03/2016 09:30,2,3.650,ACTIVE,212.61,356.78,59.975,1472909403,"274151322000095","219011344069620",29.60,33.00,0,334.24,368.50,109.4,103.7,0.415,843711.2,843711.2,5970,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909424,957284.00
09/03/2016 09:30,2,3.732,ACTIVE,216.22,362.19,59.970,1472909403,"201051344000988","219011344069620",18.94,23.30,0,327.32,395.25,71.7,67.2,0.605,523578.6,523578.6,6002,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909425,957285.00
09/03/2016 09:30,2,3.662,ACTIVE,215.54,352.27,59.970,1472909403,"201051344001025","219011344069620",29.10,29.50,0,310.79,409.38,108.0,102.3,0.495,546724.9,546724.9,5982,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909426,957286.00
09/03/2016 09:30,2,3.611,ACTIVE,216.22,353.17,59.970,1472909403,"201051344000458","219011344069620",29.40,27.00,0,314.70,400.36,107.6,101.9,0.526,543789.9,543789.9,5982,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909427,957287.00
09/03/2016 09:30,2,3.662,ACTIVE,216.67,356.78,59.975,1472909403,"201051344000853","219011344069620",29.26,26.00,0,322.51,395.25,108.6,102.9,0.513,543043.6,543043.6,5988,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909428,957288.00
09/03/2016 09:30,2,3.607,ACTIVE,214.87,351.97,59.965,1472909403,"201051344000685","219011344069620",29.28,29.00,0,334.24,376.01,107.0,101.3,0.513,546056.7,546056.7,5995,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909429,957289.00
09/03/2016 09:30,2,3.586,ACTIVE,215.54,351.37,59.975,1472909403,"201051344000917","219011344069620",29.14,28.30,0,322.81,389.24,105.8,100.2,0.499,543006.0,543006.0,6004,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909430,957290.00
09/03/2016 09:30,2,3.602,ACTIVE,215.09,352.27,59.965,1472909403,"201051344001145","219011344069620",28.86,28.50,0,334.54,376.01,105.3,99.7,0.486,548214.0,548214.0,6002,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909431,957291.00
09/03/2016 09:30,2,3.654,ACTIVE,215.77,352.27,59.928,1472909403,"201051344000651","219011344069620",29.16,26.50,0,328.82,384.43,107.9,102.2,0.495,541180.1,541180.1,5973,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909432,957292.00
09/03/2016 09:30,2,3.514,ACTIVE,212.38,346.56,59.970,1472909403,"274151322000088","219011344069620",27.79,31.00,0,333.63,366.40,98.8,93.5,0.371,768994.4,768994.4,5939,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909432,957293.00
09/03/2016 09:30,2,2.289,ACTIVE,213.51,433.72,59.975,1472909403,"274151322000068","219011344069620",40.18,33.00,0,403.07,456.27,92.8,87.6,0.358,662426.1,662426.1,6048,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909433,957294.00
09/03/2016 09:30,2,3.596,ACTIVE,215.32,351.67,59.970,1472909403,"201051344001135","219011344069620",29.34,27.30,0,319.81,383.23,106.8,101.2,0.495,537328.3,537328.3,5973,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909434,957295.00
09/03/2016 09:30,2,3.713,ACTIVE,215.09,354.07,59.965,1472909403,"201051344000594","219011344069620",28.88,27.80,0,326.72,387.44,108.7,102.9,0.491,548183.4,548183.4,5984,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909435,957296.00
09/03/2016 09:30,2,3.691,ACTIVE,215.77,352.57,59.965,1472909403,"201051344001203","219011344069620",29.36,28.30,0,323.72,388.34,109.7,103.9,0.513,545447.7,545447.7,5989,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909436,957297.00
09/03/2016 09:30,2,3.498,ACTIVE,212.83,357.08,59.975,1472909403,"274151322000054","219011344069620",28.11,32.60,0,333.93,367.00,99.6,94.2,0.389,784871.5,784871.5,5931,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909437,957298.00
09/03/2016 09:30,2,3.680,ALERT,215.77,353.77,59.965,1472909403,"201051344000867","219011344069620",29.10,28.00,0,304.18,405.77,108.5,102.8,0.491,535494.3,535494.3,5986,0,0,0,L,1122011218,0,122.91,123.36,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909439,957299.00
09/03/2016 09:30,2,3.723,ACTIVE,215.54,353.77,59.970,1472909403,"201051344001093","219011344069620",29.22,28.50,0,320.41,387.44,110.2,104.4,0.513,542391.7,542391.7,6006,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909440,957300.00
09/03/2016 09:30,2,3.688,ACTIVE,215.77,355.58,59.970,1472909403,"201051344000900","219011344069620",29.42,25.50,0,323.41,390.44,109.9,104.1,0.513,552171.2,552171.2,5997,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909441,957301.00
09/03/2016 09:30,2,3.648,ACTIVE,216.00,355.28,59.965,1472909403,"201051344000648","219011344069620",29.04,25.30,0,324.62,385.33,107.4,101.7,0.504,541185.7,541185.7,5982,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909442,957302.00
09/03/2016 09:30,2,3.648,ALERT,216.00,354.67,59.965,1472909403,"201051344000569","219011344069620",29.22,26.00,0,306.58,401.26,108.0,102.3,0.491,552267.9,552267.9,5985,0,0,0,L,1122011218,0,122.46,123.81,0002,22,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909444,957303.00
09/03/2016 09:30,2,3.623,ACTIVE,216.22,354.37,59.970,1472909403,"201051344000983","219011344069620",29.60,26.30,0,318.30,407.27,108.7,103.0,0.499,544614.7,544614.7,5978,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909444,957304.00
09/03/2016 09:30,2,3.645,ACTIVE,216.22,354.97,59.970,1472909403,"201051344001158","219011344069620",29.22,26.30,0,322.51,415.69,107.8,102.2,0.513,536589.9,536589.9,5982,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909445,957305.00
09/03/2016 09:30,2,3.648,ACTIVE,216.22,355.28,59.965,1472909403,"201051344000576","219011344069620",29.28,25.80,0,314.10,394.65,108.2,102.5,0.517,544106.4,544106.4,5996,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909446,957306.00
09/03/2016 09:30,2,3.457,ACTIVE,212.83,353.77,59.965,1472909403,"274151322000087","219011344069620",27.93,39.50,0,334.24,364.59,97.8,92.5,0.354,757129.1,757129.1,6006,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472909447,957307.00
09/03/2016 09:45,2,4.373,ACTIVE,216.90,357.38,59.965,1472910303,"201051344000645","219011344069620",28.65,28.30,0,328.22,386.23,126.9,120.6,0.592,543619.8,543619.8,5989,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910305,957308.00
09/03/2016 09:45,2,4.119,ACTIVE,212.83,344.15,59.965,1472910303,"274151322000085","219011344069620",27.59,32.60,0,322.81,370.00,115.1,109.2,0.429,784811.6,784811.6,5931,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910305,957309.00
09/03/2016 09:45,2,4.365,ACTIVE,216.22,357.68,59.981,1472910303,"201051344000633","219011344069620",28.57,28.30,0,327.02,386.23,126.3,120.0,0.605,535156.5,535156.5,5987,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910306,957310.00
09/03/2016 09:45,2,4.357,ACTIVE,216.90,357.68,59.991,1472910303,"201051344000469","219011344069620",28.98,27.30,0,326.12,393.45,127.9,121.6,0.614,537639.0,537639.0,6004,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910307,957311.00
09/03/2016 09:45,2,4.303,ACTIVE,215.09,353.17,59.970,1472910303,"201051344000646","219011344069620",28.57,32.20,0,323.41,380.82,124.4,118.2,0.588,538364.0,538364.0,5980,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910308,957312.00
09/03/2016 09:45,2,4.186,ACTIVE,212.61,348.36,59.949,1472910303,"274151322000052","219011344069620",28.61,34.80,0,321.91,371.51,121.3,115.2,0.482,806028.5,806028.5,5933,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910309,957313.00
09/03/2016 09:45,2,4.275,ACTIVE,216.22,355.58,59.970,1472910303,"201051344000585","219011344069620",28.65,31.80,0,325.82,381.12,124.2,117.9,0.575,547974.8,547974.8,5975,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910310,957314.00
09/03/2016 09:45,2,4.277,ACTIVE,215.09,351.97,59.975,1472910303,"201051344001230","219011344069620",28.86,34.50,0,323.11,380.52,125.0,118.7,0.579,541517.3,541517.3,6004,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910311,957315.00
09/03/2016 09:45,2,4.254,ACTIVE,216.22,355.28,59.965,1472910303,"201051344000582","219011344069620",28.75,28.30,0,323.72,382.63,123.8,117.6,0.570,534251.6,534251.6,5973,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910312,957316.00
09/03/2016 09:45,2,4.412,ACTIVE,215.09,353.77,59.970,1472910303,"201051344000955","219011344069620",28.51,30.50,0,322.81,381.12,127.4,121.0,0.601,548088.3,548088.3,5979,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910313,957317.00
09/03/2016 09:45,2,2.814,ACTIVE,212.83,417.19,59.965,1472910303,"274151322000094","219011344069620",38.98,37.30,0,398.26,450.56,110.8,105.0,0.424,662086.9,662086.9,6053,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910313,957318.00
09/03/2016 09:45,2,4.350,ACTIVE,216.90,357.38,59.970,1472910303,"201051344000579","219011344069620",28.94,29.30,0,327.92,387.14,127.5,121.2,0.605,551909.4,551909.4,5991,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910314,957319.00
09/03/2016 09:45,2,4.379,ACTIVE,215.09,352.87,59.959,1472910303,"201051344000890","219011344069620",28.33,34.50,0,322.81,381.42,125.6,119.3,0.575,545350.9,545350.9,5975,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910315,957320.00
09/03/2016 09:45,2,4.318,ACTIVE,215.54,354.07,59.965,1472910303,"201051344000438","219011344069620",28.96,30.80,0,323.11,382.63,126.7,120.3,0.597,546830.6,546830.6,5984,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910316,957321.00
09/03/2016 09:45,2,4.260,ACTIVE,215.32,353.47,59.954,1472910303,"201051344000417","219011344069620",28.59,33.50,0,323.11,380.82,123.3,117.1,0.588,538074.4,538074.4,5976,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910317,957322.00
09/03/2016 09:45,2,4.076,ACTIVE,212.38,359.78,59.959,1472910303,"274151322000083","219011344069620",28.59,36.00,0,322.51,370.60,118.0,111.9,0.482,798724.9,798724.9,5952,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910318,957323.00
09/03/2016 09:45,2,4.471,ACTIVE,213.29,359.48,59.959,1472910303,"274151322000076","219011344069620",29.16,33.80,0,321.91,373.31,131.9,125.4,0.504,852325.4,852325.4,5957,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910319,957324.00
09/03/2016 09:45,2,4.404,ACTIVE,215.77,355.88,59.959,1472910303,"201051344000868","219011344069620",28.57,28.30,0,327.62,386.53,127.4,121.0,0.579,536458.9,536458.9,5997,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910320,957325.00
09/03/2016 09:45,2,4.324,ACTIVE,212.38,351.97,59.965,1472910303,"274151322000095","219011344069620",29.24,36.30,0,322.21,373.31,128.0,121.6,0.491,843738.8,843738.8,5971,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910321,957326.00
09/03/2016 09:45,2,4.400,ACTIVE,216.67,352.87,59.954,1472910303,"201051344000988","219011344069620",18.83,26.30,0,322.21,399.16,84.0,79.2,0.398,523596.5,523596.5,6003,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910322,957327.00
09/03/2016 09:45,2,4.303,ACTIVE,216.00,353.77,59.965,1472910303,"201051344001025","219011344069620",29.06,31.80,0,323.41,382.03,126.7,120.3,0.575,546752.1,546752.1,5983,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910323,957328.00
09/03/2016 09:45,2,4.352,ACTIVE,216.67,357.08,59.949,1472910303,"201051344000458","219011344069620",28.75,29.00,0,329.43,386.83,126.7,120.3,0.619,543817.2,543817.2,5983,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910324,957329.00
09/03/2016 09:45,2,4.318,ACTIVE,217.13,357.68,59.959,1472910303,"201051344000853","219011344069620",29.16,27.30,0,328.52,385.93,127.6,121.2,0.597,543071.1,543071.1,5989,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910324,957330.00
09/03/2016 09:45,2,4.258,ACTIVE,215.32,354.67,59.959,1472910303,"201051344000685","219011344069620",28.96,30.80,0,324.02,381.12,124.8,118.5,0.605,546083.6,546083.6,5996,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910325,957331.00
09/03/2016 09:45,2,4.297,ACTIVE,216.00,354.07,59.965,1472910303,"201051344000917","219011344069620",28.55,30.00,0,325.52,381.42,124.2,118.0,0.592,543032.7,543032.7,6005,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910326,957332.00
09/03/2016 09:45,2,4.291,ACTIVE,215.32,354.07,59.954,1472910303,"201051344001145","219011344069620",28.41,30.80,0,324.62,381.12,123.4,117.2,0.561,548240.6,548240.6,6003,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910327,957333.00
09/03/2016 09:45,2,4.330,ACTIVE,216.22,355.58,59.959,1472910303,"201051344000651","219011344069620",28.94,28.80,0,326.42,383.53,126.8,120.5,0.583,541207.5,541207.5,5974,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910328,957334.00
09/03/2016 09:45,2,4.156,ACTIVE,212.61,343.85,59.975,1472910303,"274151322000088","219011344069620",27.55,32.80,0,322.81,370.60,116.0,110.1,0.438,769019.4,769019.4,5940,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910329,957335.00
09/03/2016 09:45,2,2.836,ACTIVE,213.51,422.30,59.965,1472910303,"274151322000068","219011344069620",38.74,35.40,0,399.76,448.15,110.9,105.1,0.420,662449.9,662449.9,6049,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910330,957336.00
09/03/2016 09:45,2,4.289,ACTIVE,215.77,353.17,59.959,1472910303,"201051344001135","219011344069620",28.88,29.30,0,323.41,381.42,125.5,119.2,0.583,537355.4,537355.4,5974,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910331,957337.00
09/03/2016 09:45,2,4.367,ACTIVE,215.32,355.28,59.959,1472910303,"201051344000594","219011344069620",28.80,30.30,0,312.89,403.07,127.5,121.1,0.592,548210.9,548210.9,5985,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910332,957338.00
09/03/2016 09:45,2,4.395,ACTIVE,216.22,354.67,59.959,1472910303,"201051344001203","219011344069620",28.94,30.50,0,324.32,382.93,128.8,122.4,0.610,545475.4,545475.4,5990,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910333,957339.00
09/03/2016 09:45,2,4.168,ACTIVE,212.83,351.97,59.944,1472910303,"274151322000054","219011344069620",27.71,34.30,0,321.91,371.21,117.0,111.0,0.442,784896.7,784896.7,5932,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910334,957340.00
09/03/2016 09:45,2,4.352,ACTIVE,216.00,355.88,59.965,1472910303,"201051344000867","219011344069620",28.94,30.30,0,327.32,385.03,127.5,121.1,0.583,535521.8,535521.8,5988,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910335,957341.00
09/03/2016 09:45,2,4.338,ACTIVE,216.00,356.18,59.954,1472910303,"201051344001093","219011344069620",29.40,31.00,0,324.02,384.43,129.1,122.7,0.601,542419.6,542419.6,6007,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910336,957342.00
09/03/2016 09:45,2,4.365,ACTIVE,216.22,357.08,59.965,1472910303,"201051344000900","219011344069620",29.28,27.50,0,326.12,387.44,129.4,123.0,0.597,552199.0,552199.0,5998,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910337,957343.00
09/03/2016 09:45,2,4.328,ACTIVE,216.45,355.88,59.965,1472910303,"201051344000648","219011344069620",28.84,26.80,0,316.20,396.75,126.4,120.1,0.583,541212.9,541212.9,5983,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910338,957344.00
09/03/2016 09:45,2,4.332,ACTIVE,216.67,356.78,59.959,1472910303,"201051344000569","219011344069620",29.02,27.50,0,328.82,386.23,127.4,121.0,0.592,552295.3,552295.3,5987,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910338,957345.00
09/03/2016 09:45,2,4.340,ACTIVE,216.67,356.48,59.954,1472910303,"201051344000983","219011344069620",29.10,28.30,0,327.62,386.53,127.9,121.5,0.605,544642.2,544642.2,5979,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910339,957346.00
09/03/2016 09:45,2,4.320,ACTIVE,216.90,355.58,59.954,1472910303,"201051344001158","219011344069620",28.92,28.00,0,327.02,389.24,126.6,120.2,0.592,536617.2,536617.2,5983,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910340,957347.00
09/03/2016 09:45,2,4.326,ACTIVE,216.90,358.28,59.965,1472910303,"201051344000576","219011344069620",29.00,27.80,0,326.72,386.53,127.0,120.7,0.583,544133.8,544133.8,5997,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910341,957348.00
09/03/2016 09:45,2,4.102,ACTIVE,212.83,345.06,59.938,1472910303,"274151322000087","219011344069620",27.77,43.80,0,321.01,369.10,115.3,109.3,0.415,757153.9,757153.9,6007,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472910342,957349.00
09/03/2016 10:00,2,5.152,ALERT,217.13,360.08,59.938,1472911203,"201051344000645","219011344069620",28.27,30.30,0,304.78,402.46,147.5,140.5,0.681,543652.3,543652.3,5990,0,0,0,L,1122011218,0,123.59,124.04,0002,26,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911205,957350.00
09/03/2016 10:00,2,4.871,ACTIVE,212.83,362.49,59.965,1472911203,"274151322000085","219011344069620",26.86,36.30,0,329.13,374.51,132.4,125.9,0.508,784841.1,784841.1,5932,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911206,957351.00
09/03/2016 10:00,2,5.061,ACTIVE,216.45,357.98,59.965,1472911203,"201051344000633","219011344069620",28.65,31.30,0,318.91,404.57,146.8,139.8,0.685,535189.1,535189.1,5988,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911207,957352.00
09/03/2016 10:00,2,5.113,ACTIVE,217.35,360.99,59.970,1472911203,"201051344000469","219011344069620",28.71,29.00,0,323.11,403.07,148.6,141.5,0.716,537672.0,537672.0,6005,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911208,957353.00
09/03/2016 10:00,2,5.006,ACTIVE,215.09,354.67,59.970,1472911203,"201051344000646","219011344069620",28.47,35.00,0,321.01,412.08,144.3,137.3,0.685,538396.1,538396.1,5981,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911208,957354.00
09/03/2016 10:00,2,4.896,ACTIVE,212.61,362.19,59.970,1472911203,"274151322000052","219011344069620",28.31,37.50,0,328.52,376.62,140.5,133.7,0.530,806059.7,806059.7,5934,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911209,957355.00
09/03/2016 10:00,2,5.006,ACTIVE,216.22,357.08,60.012,1472911203,"201051344000585","219011344069620",28.51,33.80,0,314.10,399.76,144.5,137.6,0.676,548006.9,548006.9,5976,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911210,957356.00
09/03/2016 10:00,2,5.055,ACTIVE,214.87,352.27,59.965,1472911203,"201051344001230","219011344069620",28.25,37.00,0,321.61,396.15,144.7,137.7,0.676,541549.5,541549.5,6005,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911211,957357.00
09/03/2016 10:00,2,5.045,ACTIVE,216.22,356.78,59.975,1472911203,"201051344000582","219011344069620",27.93,31.50,0,337.54,388.64,142.7,135.8,0.658,534283.5,534283.5,5974,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911212,957358.00
09/03/2016 10:00,2,5.137,ACTIVE,215.09,355.88,59.975,1472911203,"201051344000955","219011344069620",28.35,33.50,0,333.03,386.83,147.5,140.5,0.694,548121.1,548121.1,5980,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911213,957359.00
09/03/2016 10:00,2,3.258,ACTIVE,212.83,419.90,59.975,1472911203,"274151322000094","219011344069620",38.88,40.60,0,394.05,451.76,128.5,122.1,0.513,662115.4,662115.4,6054,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911214,957360.00
09/03/2016 10:00,2,5.123,ACTIVE,217.13,360.99,59.970,1472911203,"201051344000579","219011344069620",28.59,31.00,0,331.83,404.87,148.3,141.2,0.698,551942.4,551942.4,5992,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911215,957361.00
09/03/2016 10:00,2,5.121,ACTIVE,215.09,354.07,59.970,1472911203,"201051344000890","219011344069620",27.99,37.30,0,332.13,393.15,145.2,138.2,0.672,545383.2,545383.2,5976,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911216,957362.00
09/03/2016 10:00,2,5.080,ACTIVE,215.77,357.98,59.949,1472911203,"201051344000438","219011344069620",28.47,32.80,0,333.93,388.94,146.5,139.4,0.698,546863.2,546863.2,5985,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911217,957363.00
09/03/2016 10:00,2,5.039,ACTIVE,215.32,356.18,59.970,1472911203,"201051344000417","219011344069620",27.99,36.80,0,319.21,396.75,142.8,135.9,0.689,538106.2,538106.2,5977,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911218,957364.00
09/03/2016 10:00,2,4.828,ACTIVE,212.38,359.78,59.965,1472911203,"274151322000083","219011344069620",28.03,38.60,0,327.02,376.31,137.0,130.3,0.557,798755.2,798755.2,5953,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911219,957365.00
09/03/2016 10:00,2,5.223,ACTIVE,213.29,348.66,59.970,1472911203,"274151322000076","219011344069620",28.84,37.30,0,328.52,379.02,152.4,145.2,0.597,852359.3,852359.3,5958,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911220,957366.00
09/03/2016 10:00,2,5.143,ACTIVE,216.22,357.68,59.965,1472911203,"201051344000868","219011344069620",28.39,30.30,0,324.02,404.27,147.9,140.8,0.681,536491.7,536491.7,5998,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911220,957367.00
09/03/2016 10:00,2,5.125,ACTIVE,212.38,359.78,59.970,1472911203,"274151322000095","219011344069620",28.63,40.20,0,329.13,378.12,148.6,141.5,0.566,843771.8,843771.8,5972,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911221,957368.00
09/03/2016 10:00,2,5.232,ACTIVE,217.13,356.48,59.965,1472911203,"201051344000988","219011344069620",18.33,29.00,0,326.12,383.53,97.2,91.8,0.442,523617.9,523617.9,6004,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911222,957369.00
09/03/2016 10:00,2,5.076,ACTIVE,216.00,356.18,59.996,1472911203,"201051344001025","219011344069620",28.57,34.50,0,334.54,388.64,146.9,139.9,0.667,546784.9,546784.9,5984,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911223,957370.00
09/03/2016 10:00,2,5.111,ACTIVE,217.13,359.78,59.970,1472911203,"201051344000458","219011344069620",28.45,31.00,0,325.22,404.27,147.2,140.2,0.703,543849.9,543849.9,5984,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911224,957371.00
09/03/2016 10:00,2,5.133,ACTIVE,217.58,361.29,59.959,1472911203,"201051344000853","219011344069620",28.61,29.30,0,322.81,406.97,148.8,141.6,0.698,543104.1,543104.1,5990,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911225,957372.00
09/03/2016 10:00,2,5.098,ACTIVE,215.32,356.18,59.949,1472911203,"201051344000685","219011344069620",28.13,33.30,0,334.54,387.74,145.1,138.1,0.707,546115.8,546115.8,5997,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911226,957373.00
09/03/2016 10:00,2,5.006,ACTIVE,216.00,356.18,60.002,1472911203,"201051344000917","219011344069620",28.43,32.40,0,317.70,398.56,144.1,137.1,0.681,543064.8,543064.8,6006,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911227,957374.00
09/03/2016 10:00,2,5.014,ACTIVE,215.32,356.48,59.965,1472911203,"201051344001145","219011344069620",28.35,32.60,0,317.70,403.37,143.8,136.9,0.663,548272.5,548272.5,6004,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911228,957375.00
09/03/2016 10:00,2,5.127,ACTIVE,216.45,357.68,59.965,1472911203,"201051344000651","219011344069620",28.27,31.00,0,338.44,390.74,146.7,139.6,0.676,541240.1,541240.1,5975,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911229,957376.00
09/03/2016 10:00,2,4.842,ACTIVE,212.38,357.68,59.975,1472911203,"274151322000088","219011344069620",27.27,36.00,0,331.53,374.81,133.6,127.0,0.508,769049.2,769049.2,5941,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911230,957377.00
09/03/2016 10:00,2,3.291,ACTIVE,213.51,418.09,59.959,1472911203,"274151322000068","219011344069620",38.90,37.30,0,395.25,451.16,129.1,122.7,0.491,662478.5,662478.5,6050,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911231,957378.00
09/03/2016 10:00,2,5.096,ACTIVE,216.00,355.88,59.959,1472911203,"201051344001135","219011344069620",28.21,32.00,0,334.84,387.14,145.5,138.5,0.672,537387.8,537387.8,5975,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911232,957379.00
09/03/2016 10:00,2,5.145,ACTIVE,215.54,357.68,59.970,1472911203,"201051344000594","219011344069620",28.43,32.00,0,313.50,402.77,148.1,141.0,0.681,548243.8,548243.8,5986,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911232,957380.00
09/03/2016 10:00,2,5.131,ACTIVE,216.22,356.78,59.965,1472911203,"201051344001203","219011344069620",28.67,33.00,0,334.54,389.54,148.9,141.8,0.698,545508.7,545508.7,5991,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911233,957381.00
09/03/2016 10:00,2,4.889,ACTIVE,212.83,362.49,59.954,1472911203,"274151322000054","219011344069620",27.29,37.00,0,329.13,376.01,135.1,128.5,0.517,784926.8,784926.8,5933,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911234,957382.00
09/03/2016 10:00,2,5.115,ACTIVE,216.45,357.08,59.965,1472911203,"201051344000867","219011344069620",28.63,32.20,0,315.60,420.50,148.2,141.1,0.681,535554.7,535554.7,5989,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911235,957383.00
09/03/2016 10:00,2,5.127,ACTIVE,216.22,357.68,59.954,1472911203,"201051344001093","219011344069620",28.67,33.50,0,323.72,394.35,148.8,141.7,0.681,542452.8,542452.8,6008,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911236,957384.00
09/03/2016 10:00,2,5.168,ACTIVE,216.90,359.78,59.965,1472911203,"201051344000900","219011344069620",28.77,29.50,0,314.40,416.29,150.5,143.3,0.689,552232.5,552232.5,5999,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911237,957385.00
09/03/2016 10:00,2,5.070,ACTIVE,216.90,360.08,59.938,1472911203,"201051344000648","219011344069620",28.71,28.50,0,316.80,405.77,147.3,140.3,0.685,541245.6,541245.6,5984,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911238,957386.00
09/03/2016 10:00,2,5.092,ACTIVE,217.13,358.88,59.965,1472911203,"201051344000569","219011344069620",28.77,30.30,0,324.02,404.27,148.3,141.2,0.698,552328.1,552328.1,5988,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911239,957387.00
09/03/2016 10:00,2,5.146,ACTIVE,217.13,358.58,59.970,1472911203,"201051344000983","219011344069620",28.61,30.30,0,326.12,403.67,149.1,142.0,0.689,544675.3,544675.3,5980,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911240,957388.00
09/03/2016 10:00,2,5.111,ACTIVE,217.35,358.28,59.970,1472911203,"201051344001158","219011344069620",28.43,30.00,0,324.62,402.77,147.1,140.1,0.703,536649.9,536649.9,5984,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911241,957389.00
09/03/2016 10:00,2,5.072,ACTIVE,217.35,358.88,59.975,1472911203,"201051344000576","219011344069620",28.80,29.80,0,318.61,411.78,148.0,141.0,0.672,544166.6,544166.6,5998,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911242,957390.00
09/03/2016 10:00,2,4.811,ACTIVE,212.83,347.76,59.991,1472911203,"274151322000087","219011344069620",27.25,47.30,0,326.72,382.33,132.8,126.2,0.504,757183.4,757183.4,6008,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472911243,957391.00
09/03/2016 10:15,2,5.797,ALERT,217.35,361.29,59.981,1472912103,"201051344000645","219011344069620",27.95,32.00,0,302.37,401.26,163.9,156.3,0.747,543689.5,543689.5,5992,0,0,0,L,1122011218,0,123.81,123.81,0002,28,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912105,957392.00
09/03/2016 10:15,2,5.492,ACTIVE,213.51,348.66,59.981,1472912103,"274151322000085","219011344069620",26.28,39.30,0,332.73,377.22,146.2,139.1,0.561,784874.4,784874.4,5933,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912106,957393.00
09/03/2016 10:15,2,5.785,ACTIVE,216.67,360.99,59.981,1472912103,"201051344000633","219011344069620",27.87,33.30,0,324.92,404.57,163.3,155.7,0.769,535226.2,535226.2,5989,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912107,957394.00
09/03/2016 10:15,2,5.777,ACTIVE,217.58,361.89,59.986,1472912103,"201051344000469","219011344069620",28.23,31.50,0,333.93,398.86,165.2,157.5,0.782,537709.6,537709.6,6006,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912108,957395.00
09/03/2016 10:15,2,5.740,ACTIVE,215.09,357.08,59.991,1472912103,"201051344000646","219011344069620",27.69,37.50,0,331.23,391.94,160.9,153.4,0.765,538432.6,538432.6,5982,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912109,957396.00
09/03/2016 10:15,2,5.570,ACTIVE,213.51,360.08,60.012,1472912103,"274151322000052","219011344069620",27.77,40.00,0,332.13,379.92,156.6,149.2,0.623,806095.2,806095.2,5935,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912110,957397.00
09/03/2016 10:15,2,5.639,ALERT,216.22,357.98,59.944,1472912103,"201051344000585","219011344069620",28.35,36.00,0,303.28,395.55,161.8,154.2,0.738,548043.5,548043.5,5977,0,0,0,L,1122011218,0,123.36,123.36,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912111,957398.00
09/03/2016 10:15,2,5.660,ACTIVE,214.87,354.07,59.991,1472912103,"201051344001230","219011344069620",28.13,39.30,0,331.53,391.94,161.3,153.7,0.734,541586.1,541586.1,6006,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912112,957399.00
09/03/2016 10:15,2,5.660,ACTIVE,216.45,358.58,59.986,1472912103,"201051344000582","219011344069620",27.93,32.80,0,337.54,395.85,160.1,152.6,0.742,534319.8,534319.8,5975,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912113,957400.00
09/03/2016 10:15,2,5.742,ACTIVE,215.32,356.18,59.986,1472912103,"201051344000955","219011344069620",28.13,35.60,0,331.23,391.64,163.6,156.0,0.769,548158.4,548158.4,5981,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912114,957401.00
09/03/2016 10:15,2,3.756,ACTIVE,213.29,419.90,60.002,1472912103,"274151322000094","219011344069620",37.85,43.20,0,388.94,446.95,143.1,136.2,0.557,662147.9,662147.9,6055,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912115,957402.00
09/03/2016 10:15,2,5.770,ACTIVE,217.58,360.08,59.954,1472912103,"201051344000579","219011344069620",28.21,32.80,0,318.00,409.98,164.8,157.2,0.773,551979.9,551979.9,5993,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912116,957403.00
09/03/2016 10:15,2,5.760,ACTIVE,215.09,356.48,59.938,1472912103,"201051344000890","219011344069620",27.73,40.00,0,332.73,391.64,161.7,154.1,0.747,545420.0,545420.0,5977,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912117,957404.00
09/03/2016 10:15,2,5.717,ACTIVE,215.77,357.38,59.981,1472912103,"201051344000438","219011344069620",28.15,35.20,0,337.24,393.15,162.9,155.3,0.769,546900.1,546900.1,5986,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912118,957405.00
