ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 10:15,2,5.574,ACTIVE,215.54,357.68,59.975,1472912103,"201051344000417","219011344069620",28.11,39.00,0,332.43,391.04,158.8,151.3,0.756,538142.3,538142.3,5978,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912119,957406.00
09/03/2016 10:15,2,5.441,ACTIVE,213.06,357.68,59.970,1472912103,"274151322000083","219011344069620",27.79,42.50,0,332.43,379.62,153.1,145.8,0.636,798789.9,798789.9,5954,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912119,957407.00
09/03/2016 10:15,2,5.910,ACTIVE,213.96,364.59,59.975,1472912103,"274151322000076","219011344069620",28.35,39.80,0,331.83,382.63,169.3,161.5,0.663,852397.8,852397.8,5959,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912120,957408.00
09/03/2016 10:15,2,5.719,ACTIVE,216.45,359.48,59.986,1472912103,"201051344000868","219011344069620",28.43,32.20,0,322.51,407.27,164.6,157.0,0.756,536529.1,536529.1,5999,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912121,957409.00
09/03/2016 10:15,2,5.789,ACTIVE,212.83,365.80,59.996,1472912103,"274151322000095","219011344069620",28.23,43.00,0,332.13,382.93,165.6,157.9,0.632,843809.3,843809.3,5973,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912122,957410.00
09/03/2016 10:15,2,5.900,ACTIVE,217.58,357.98,59.986,1472912103,"201051344000988","219011344069620",18.11,30.80,0,332.43,381.73,108.2,102.5,0.499,523642.3,523642.3,6005,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912123,957411.00
09/03/2016 10:15,2,5.816,ACTIVE,216.00,357.98,59.981,1472912103,"201051344001025","219011344069620",27.95,36.50,0,319.51,421.40,164.7,157.0,0.747,546822.2,546822.2,5985,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912124,957412.00
09/03/2016 10:15,2,5.750,ACTIVE,217.58,361.59,59.970,1472912103,"201051344000458","219011344069620",28.31,32.80,0,330.63,400.66,164.9,157.2,0.782,543887.2,543887.2,5985,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912125,957413.00
09/03/2016 10:15,2,5.777,ACTIVE,218.03,363.09,59.981,1472912103,"201051344000853","219011344069620",28.35,31.80,0,329.13,398.26,165.8,158.1,0.778,543141.7,543141.7,5991,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912126,957414.00
09/03/2016 10:15,2,5.689,ACTIVE,215.09,357.38,59.975,1472912103,"201051344000685","219011344069620",28.11,35.80,0,331.53,391.94,162.1,154.5,0.782,546152.5,546152.5,5998,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912127,957415.00
09/03/2016 10:15,2,5.627,ACTIVE,216.22,357.98,59.996,1472912103,"201051344000917","219011344069620",28.41,34.00,0,314.10,406.67,161.8,154.3,0.765,543101.4,543101.4,6007,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912128,957416.00
09/03/2016 10:15,2,5.689,ACTIVE,215.32,357.38,59.975,1472912103,"201051344001145","219011344069620",27.89,35.00,0,333.03,391.64,160.6,153.1,0.742,548308.8,548308.8,6005,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912129,957417.00
09/03/2016 10:15,2,5.777,ACTIVE,216.67,359.48,59.986,1472912103,"201051344000651","219011344069620",28.15,32.80,0,337.54,396.45,164.7,157.0,0.751,541277.4,541277.4,5976,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912130,957418.00
09/03/2016 10:15,2,5.502,ACTIVE,213.06,361.59,59.981,1472912103,"274151322000088","219011344069620",26.60,38.20,0,330.63,378.72,148.2,141.1,0.561,769082.8,769082.8,5942,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912131,957419.00
09/03/2016 10:15,2,3.729,ACTIVE,213.96,413.29,59.996,1472912103,"274151322000068","219011344069620",38.39,39.30,0,394.65,449.05,145.0,138.0,0.552,662511.3,662511.3,6051,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912131,957420.00
09/03/2016 10:15,2,5.766,ACTIVE,216.22,358.58,59.986,1472912103,"201051344001135","219011344069620",27.97,33.50,0,333.33,392.25,163.4,155.8,0.756,537424.7,537424.7,5976,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912132,957421.00
09/03/2016 10:15,2,5.824,ACTIVE,216.00,359.48,59.975,1472912103,"201051344000594","219011344069620",28.05,34.50,0,310.79,415.69,165.4,157.8,0.760,548281.3,548281.3,5987,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912133,957422.00
09/03/2016 10:15,2,5.877,ALERT,216.45,358.58,59.986,1472912103,"201051344001203","219011344069620",28.13,34.80,0,302.98,396.75,167.4,159.6,0.791,545546.4,545546.4,5992,0,0,0,L,1122011218,0,124.27,122.91,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912135,957423.00
09/03/2016 10:15,2,5.518,ACTIVE,213.29,367.90,59.986,1472912103,"274151322000054","219011344069620",26.82,40.60,0,327.62,378.72,149.7,142.6,0.575,784960.7,784960.7,5934,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912136,957424.00
09/03/2016 10:15,2,5.836,ACTIVE,216.67,359.18,59.986,1472912103,"201051344000867","219011344069620",27.97,35.20,0,329.73,402.16,165.2,157.5,0.760,535592.2,535592.2,5990,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912137,957425.00
09/03/2016 10:15,2,5.852,ACTIVE,216.45,360.38,59.975,1472912103,"201051344001093","219011344069620",28.25,35.40,0,326.72,405.17,167.3,159.6,0.769,542490.7,542490.7,6009,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912138,957426.00
09/03/2016 10:15,2,5.863,ACTIVE,217.13,361.89,59.975,1472912103,"201051344000900","219011344069620",28.39,32.00,0,323.11,411.78,168.6,160.8,0.769,552270.6,552270.6,6000,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912139,957427.00
09/03/2016 10:15,2,5.766,ACTIVE,217.35,358.88,59.986,1472912103,"201051344000648","219011344069620",28.09,30.30,0,322.21,404.87,164.1,156.5,0.773,541282.8,541282.8,5985,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912140,957428.00
09/03/2016 10:15,2,5.738,ACTIVE,217.58,361.59,59.970,1472912103,"201051344000569","219011344069620",28.53,32.20,0,326.42,401.26,165.5,157.8,0.769,552365.7,552365.7,5989,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912141,957429.00
09/03/2016 10:15,2,5.801,ACTIVE,217.58,363.09,59.975,1472912103,"201051344000983","219011344069620",28.31,32.00,0,316.50,406.97,166.3,158.6,0.791,544713.0,544713.0,5981,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912142,957430.00
09/03/2016 10:15,2,5.787,ACTIVE,217.80,360.38,59.981,1472912103,"201051344001158","219011344069620",28.03,32.20,0,323.11,409.08,164.2,156.5,0.787,536687.2,536687.2,5985,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912143,957431.00
09/03/2016 10:15,2,5.789,ALERT,217.58,362.19,59.986,1472912103,"201051344000576","219011344069620",28.19,32.00,0,305.08,402.46,165.3,157.6,0.769,544204.0,544204.0,5999,0,0,0,L,1122011218,0,123.81,123.81,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912144,957432.00
09/03/2016 10:15,2,5.459,ACTIVE,213.29,348.06,59.975,1472912103,"274151322000087","219011344069620",26.68,50.20,0,330.33,376.62,147.5,140.4,0.535,757216.9,757216.9,6009,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472912145,957433.00
09/03/2016 10:30,2,3.629,ACTIVE,215.09,351.37,59.981,1472913003,"201051344000645","219011344069620",27.97,33.30,0,338.14,398.26,102.8,97.3,0.477,543724.1,543724.1,5994,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913004,957434.00
09/03/2016 10:30,2,3.418,ACTIVE,211.93,340.85,59.970,1472913003,"274151322000085","219011344069620",26.68,40.20,0,333.03,377.82,92.3,87.2,0.349,784905.2,784905.2,5934,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913005,957435.00
09/03/2016 10:30,2,3.637,ACTIVE,214.64,351.97,59.986,1472913003,"201051344000633","219011344069620",28.03,34.50,0,336.64,398.26,103.2,97.7,0.495,535260.6,535260.6,5990,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913006,957436.00
09/03/2016 10:30,2,3.656,ACTIVE,215.32,351.37,60.002,1472913003,"201051344000469","219011344069620",28.25,32.20,0,336.94,399.46,104.7,99.1,0.504,537744.5,537744.5,6007,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913007,957437.00
09/03/2016 10:30,2,3.611,ACTIVE,213.51,349.26,59.981,1472913003,"201051344000646","219011344069620",28.07,38.20,0,331.23,392.55,102.7,97.2,0.499,538466.7,538466.7,5983,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913008,957438.00
09/03/2016 10:30,2,3.496,ACTIVE,211.93,354.67,59.981,1472913003,"274151322000052","219011344069620",28.01,40.80,0,331.83,380.52,99.2,93.8,0.389,806128.2,806128.2,5936,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913009,957439.00
09/03/2016 10:30,2,3.633,ACTIVE,214.64,350.47,59.981,1472913003,"201051344000585","219011344069620",28.43,36.50,0,333.63,393.15,104.6,99.0,0.486,548077.7,548077.7,5979,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913010,957440.00
09/03/2016 10:30,2,3.594,ACTIVE,213.51,348.96,59.981,1472913003,"201051344001230","219011344069620",28.35,39.00,0,331.23,392.85,103.2,97.7,0.486,541620.1,541620.1,6007,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913011,957441.00
09/03/2016 10:30,2,3.605,ACTIVE,215.09,350.77,59.986,1472913003,"201051344000582","219011344069620",28.31,32.60,0,334.24,395.55,103.3,97.8,0.486,534353.6,534353.6,5976,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913012,957442.00
09/03/2016 10:30,2,3.689,ACTIVE,213.96,349.26,59.981,1472913003,"201051344000955","219011344069620",28.31,36.30,0,330.63,392.55,105.8,100.2,0.504,548192.8,548192.8,5982,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913013,957443.00
09/03/2016 10:30,2,2.373,ACTIVE,212.16,410.28,59.975,1472913003,"274151322000094","219011344069620",38.21,43.40,0,388.34,447.25,91.8,86.6,0.362,662177.9,662177.9,6056,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913014,957444.00
09/03/2016 10:30,2,3.742,ACTIVE,215.54,352.27,59.981,1472913003,"201051344000579","219011344069620",28.45,34.30,0,338.14,398.56,107.8,102.2,0.504,552014.5,552014.5,5994,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913014,957445.00
09/03/2016 10:30,2,3.699,ACTIVE,213.96,350.77,59.981,1472913003,"201051344000890","219011344069620",28.29,40.20,0,332.43,392.55,106.0,100.4,0.495,545454.0,545454.0,5978,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913015,957446.00
09/03/2016 10:30,2,3.756,ACTIVE,214.64,351.67,59.975,1472913003,"201051344000438","219011344069620",28.03,36.00,0,334.24,393.45,106.7,101.0,0.504,546934.3,546934.3,5987,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913016,957447.00
09/03/2016 10:30,2,3.711,ACTIVE,214.19,350.47,59.986,1472913003,"201051344000417","219011344069620",28.01,40.40,0,332.43,392.25,105.2,99.6,0.517,538175.7,538175.7,5979,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913017,957448.00
09/03/2016 10:30,2,3.559,ACTIVE,211.93,343.25,59.975,1472913003,"274151322000083","219011344069620",27.99,44.00,0,332.43,379.62,100.9,95.5,0.411,798821.9,798821.9,5955,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913018,957449.00
09/03/2016 10:30,2,3.869,ACTIVE,213.06,357.98,59.965,1472913003,"274151322000076","219011344069620",28.59,40.80,0,333.03,382.63,112.0,106.1,0.442,852433.2,852433.2,5960,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913019,957450.00
09/03/2016 10:30,2,3.875,ACTIVE,215.09,352.57,59.991,1472913003,"201051344000868","219011344069620",28.21,33.30,0,334.84,398.56,110.8,105.0,0.508,536563.6,536563.6,6000,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913020,957451.00
09/03/2016 10:30,2,3.838,ACTIVE,212.16,344.45,59.970,1472913003,"274151322000095","219011344069620",28.33,44.00,0,331.83,382.93,110.1,104.4,0.429,843843.8,843843.8,5974,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913021,957452.00
09/03/2016 10:30,2,3.938,ACTIVE,215.77,360.99,59.981,1472913003,"201051344000988","219011344069620",18.39,30.80,0,320.41,397.96,73.4,69.0,0.628,523664.7,523664.7,6006,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913022,957453.00
09/03/2016 10:30,2,3.912,ACTIVE,214.87,351.37,59.986,1472913003,"201051344001025","219011344069620",28.45,36.30,0,334.54,394.05,112.8,106.9,0.517,546856.6,546856.6,5986,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913023,957454.00
09/03/2016 10:30,2,3.898,ACTIVE,216.00,352.87,59.986,1472913003,"201051344000458","219011344069620",28.63,33.30,0,337.24,402.16,113.1,107.3,0.552,543921.4,543921.4,5986,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913024,957455.00
09/03/2016 10:30,2,3.982,ACTIVE,216.45,356.18,59.970,1472913003,"201051344000853","219011344069620",28.43,32.60,0,338.74,398.26,114.7,108.8,0.539,543176.1,543176.1,5992,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913025,957456.00
09/03/2016 10:30,2,3.885,ACTIVE,214.41,351.67,59.981,1472913003,"201051344000685","219011344069620",28.35,36.30,0,333.63,392.25,111.5,105.7,0.544,546186.2,546186.2,5999,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913025,957457.00
09/03/2016 10:30,2,3.879,ACTIVE,215.09,352.27,59.996,1472913003,"201051344000917","219011344069620",28.65,34.50,0,333.63,392.85,112.5,106.7,0.530,543135.1,543135.1,6008,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913026,957458.00
09/03/2016 10:30,2,3.947,ACTIVE,214.41,350.47,59.975,1472913003,"201051344001145","219011344069620",28.07,35.60,0,333.03,391.94,112.3,106.5,0.521,548342.2,548342.2,6006,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913027,957459.00
09/03/2016 10:30,2,3.998,ACTIVE,215.54,353.17,59.986,1472913003,"201051344000651","219011344069620",28.67,32.80,0,334.24,396.75,116.1,110.1,0.535,541311.6,541311.6,5977,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913028,957460.00
09/03/2016 10:30,2,3.844,ACTIVE,212.16,344.15,59.986,1472913003,"274151322000088","219011344069620",26.78,40.00,0,332.43,378.12,104.2,98.6,0.393,769113.4,769113.4,5943,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913029,957461.00
09/03/2016 10:30,2,2.590,ACTIVE,213.51,413.29,59.965,1472913003,"274151322000068","219011344069620",38.80,40.40,0,388.94,450.26,102.5,97.1,0.384,662541.1,662541.1,6052,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913030,957462.00
09/03/2016 10:30,2,4.096,ACTIVE,215.09,352.27,59.949,1472913003,"201051344001135","219011344069620",28.51,34.00,0,333.93,393.15,118.2,112.1,0.548,537458.7,537458.7,5977,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913031,957463.00
09/03/2016 10:30,2,4.174,ACTIVE,215.09,353.77,59.954,1472913003,"201051344000594","219011344069620",28.37,35.60,0,333.93,397.66,119.9,113.8,0.561,548315.5,548315.5,5988,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913032,957464.00
09/03/2016 10:30,2,4.172,ACTIVE,215.54,352.27,59.970,1472913003,"201051344001203","219011344069620",28.88,34.80,0,334.54,395.55,122.0,115.8,0.579,545581.1,545581.1,5994,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913033,957465.00
09/03/2016 10:30,2,3.990,ACTIVE,212.61,349.26,59.981,1472913003,"274151322000054","219011344069620",27.00,41.80,0,332.13,378.72,109.1,103.4,0.429,784991.6,784991.6,5935,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913034,957466.00
09/03/2016 10:30,2,4.283,ACTIVE,215.77,353.47,59.981,1472913003,"201051344000867","219011344069620",28.29,35.60,0,334.54,397.96,122.8,116.6,0.561,535626.4,535626.4,5991,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913035,957467.00
09/03/2016 10:30,2,4.229,ACTIVE,215.54,354.97,59.975,1472913003,"201051344001093","219011344069620",28.96,34.30,0,333.63,394.95,124.0,117.8,0.575,542525.2,542525.2,6010,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913036,957468.00
09/03/2016 10:30,2,4.352,ACTIVE,216.22,355.58,59.970,1472913003,"201051344000900","219011344069620",28.65,32.60,0,336.64,399.46,126.3,120.0,0.575,552305.4,552305.4,6001,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913037,957469.00
09/03/2016 10:30,2,4.285,ACTIVE,216.22,354.97,59.975,1472913003,"201051344000648","219011344069620",28.49,31.30,0,337.84,400.06,123.7,117.4,0.588,541316.6,541316.6,5986,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913038,957470.00
09/03/2016 10:30,2,4.279,ACTIVE,216.45,355.58,59.975,1472913003,"201051344000569","219011344069620",28.96,33.00,0,336.94,399.16,125.5,119.2,0.588,552399.8,552399.8,5990,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913039,957471.00
09/03/2016 10:30,2,4.404,ACTIVE,216.67,355.58,59.970,1472913003,"201051344000983","219011344069620",28.47,33.00,0,334.84,399.46,127.0,120.7,0.601,544747.3,544747.3,5982,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913039,957472.00
09/03/2016 10:30,2,4.422,ACTIVE,216.67,354.67,59.970,1472913003,"201051344001158","219011344069620",28.05,32.60,0,337.24,398.26,125.6,119.3,0.592,536721.0,536721.0,5986,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913041,957473.00
09/03/2016 10:30,2,4.369,ACTIVE,216.67,356.48,59.970,1472913003,"201051344000576","219011344069620",28.57,32.60,0,336.94,402.16,126.4,120.0,0.597,544237.9,544237.9,6001,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913041,957474.00
09/03/2016 10:30,2,4.145,ACTIVE,213.06,344.15,59.970,1472913003,"274151322000087","219011344069620",26.98,51.80,0,332.43,376.31,113.2,107.3,0.402,757247.1,757247.1,6010,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913042,957475.00
09/03/2016 10:45,2,5.293,ACTIVE,217.13,359.48,59.944,1472913903,"201051344000645","219011344069620",28.33,34.00,0,337.24,393.15,152.0,144.8,0.716,543756.9,543756.9,5995,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913904,957476.00
09/03/2016 10:45,2,5.047,ACTIVE,212.61,363.69,59.965,1472913903,"274151322000085","219011344069620",26.66,41.80,0,333.63,375.71,136.2,129.5,0.526,784934.5,784934.5,5935,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913905,957477.00
09/03/2016 10:45,2,5.350,ACTIVE,216.45,359.78,59.933,1472913903,"201051344000633","219011344069620",28.11,35.60,0,335.44,394.35,152.3,145.1,0.734,535293.4,535293.4,5991,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913906,957478.00
09/03/2016 10:45,2,5.354,ACTIVE,217.35,360.99,59.944,1472913903,"201051344000469","219011344069620",28.39,32.60,0,336.64,395.25,154.0,146.7,0.738,537777.6,537777.6,6008,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913906,957479.00
09/03/2016 10:45,2,5.262,ACTIVE,215.09,356.78,59.933,1472913903,"201051344000646","219011344069620",28.35,38.80,0,332.73,388.64,151.0,143.9,0.720,538499.1,538499.1,5984,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913907,957480.00
09/03/2016 10:45,2,5.146,ACTIVE,212.61,359.78,59.922,1472913903,"274151322000052","219011344069620",27.97,41.80,0,333.03,377.52,145.8,138.8,0.566,806159.5,806159.5,5937,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913908,957481.00
09/03/2016 10:45,2,5.389,ACTIVE,216.67,357.38,59.944,1472913903,"201051344000585","219011344069620",27.93,37.30,0,333.33,390.14,152.4,145.2,0.707,548110.4,548110.4,5980,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913909,957482.00
09/03/2016 10:45,2,5.291,ACTIVE,215.09,354.07,59.933,1472913903,"201051344001230","219011344069620",28.19,40.00,0,331.53,388.34,151.2,144.0,0.720,541652.5,541652.5,6008,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913910,957483.00
09/03/2016 10:45,2,5.223,ACTIVE,216.67,356.78,59.944,1472913903,"201051344000582","219011344069620",28.51,32.80,0,334.24,390.14,150.7,143.6,0.698,534385.9,534385.9,5977,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913911,957484.00
09/03/2016 10:45,2,5.312,ACTIVE,215.54,356.18,59.938,1472913903,"201051344000955","219011344069620",28.43,36.80,0,332.73,388.64,152.8,145.6,0.729,548225.6,548225.6,5983,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913912,957485.00
09/03/2016 10:45,2,3.318,ACTIVE,212.83,437.03,59.954,1472913903,"274151322000094","219011344069620",39.64,44.80,0,390.14,446.05,132.4,125.9,0.517,662206.5,662206.5,6057,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913913,957486.00
09/03/2016 10:45,2,5.344,ACTIVE,217.35,360.99,59.949,1472913903,"201051344000579","219011344069620",28.45,35.40,0,338.44,394.05,154.0,146.7,0.716,552047.6,552047.6,5995,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913914,957487.00
09/03/2016 10:45,2,5.305,ACTIVE,215.32,354.97,59.933,1472913903,"201051344000890","219011344069620",28.25,40.80,0,333.33,388.94,151.9,144.7,0.703,545486.5,545486.5,5979,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913915,957488.00
09/03/2016 10:45,2,5.314,ACTIVE,216.00,356.18,59.959,1472913903,"201051344000438","219011344069620",28.27,37.00,0,332.73,390.44,152.1,144.9,0.716,546967.0,546967.0,5988,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913916,957489.00
09/03/2016 10:45,2,5.340,ACTIVE,215.54,356.48,59.938,1472913903,"201051344000417","219011344069620",27.55,40.80,0,333.03,388.64,149.0,141.9,0.698,538207.7,538207.7,5980,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913917,957490.00
09/03/2016 10:45,2,5.119,ACTIVE,212.38,347.76,59.933,1472913903,"274151322000083","219011344069620",27.69,46.00,0,333.03,377.22,143.4,136.5,0.579,798852.7,798852.7,5956,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913918,957491.00
09/03/2016 10:45,2,5.451,ACTIVE,213.51,354.07,59.959,1472913903,"274151322000076","219011344069620",28.61,41.80,0,332.43,379.32,157.8,150.4,0.614,852467.2,852467.2,5961,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913918,957492.00
09/03/2016 10:45,2,5.365,ACTIVE,216.22,358.58,59.944,1472913903,"201051344000868","219011344069620",28.29,34.50,0,337.24,394.35,153.7,146.4,0.703,536596.7,536596.7,6001,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913919,957493.00
09/03/2016 10:45,2,5.393,ACTIVE,212.61,345.36,59.949,1472913903,"274151322000095","219011344069620",28.25,45.80,0,333.03,379.62,154.2,146.9,0.575,843876.9,843876.9,5975,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913920,957494.00
09/03/2016 10:45,2,5.396,ACTIVE,217.35,353.77,59.986,1472913903,"201051344000988","219011344069620",18.39,32.20,0,319.51,397.96,100.5,95.0,0.464,523686.2,523686.2,6007,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913921,957495.00
09/03/2016 10:45,2,5.344,ACTIVE,216.22,356.78,59.944,1472913903,"201051344001025","219011344069620",28.45,36.50,0,333.33,390.14,154.0,146.7,0.694,546889.8,546889.8,5987,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913922,957496.00
09/03/2016 10:45,2,5.344,ACTIVE,217.35,359.78,59.944,1472913903,"201051344000458","219011344069620",28.29,34.30,0,337.54,394.65,153.2,145.9,0.712,543954.4,543954.4,5987,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913923,957497.00
09/03/2016 10:45,2,5.373,ACTIVE,217.80,361.89,59.938,1472913903,"201051344000853","219011344069620",28.35,33.50,0,338.14,394.95,154.2,147.0,0.729,543209.4,543209.4,5993,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913924,957498.00
09/03/2016 10:45,2,5.279,ACTIVE,215.54,356.18,59.949,1472913903,"201051344000685","219011344069620",28.25,37.00,0,333.93,389.24,151.0,143.8,0.734,546218.7,546218.7,6000,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913925,957499.00
09/03/2016 10:45,2,5.293,ACTIVE,216.22,357.38,59.949,1472913903,"201051344000917","219011344069620",28.21,34.80,0,333.03,389.84,151.3,144.1,0.716,543167.6,543167.6,6009,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913926,957500.00
09/03/2016 10:45,2,5.279,ACTIVE,215.32,355.88,59.949,1472913903,"201051344001145","219011344069620",28.09,35.80,0,333.93,388.94,150.2,143.0,0.689,548374.6,548374.6,6007,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913927,957501.00
09/03/2016 10:45,2,5.379,ACTIVE,216.67,357.08,59.965,1472913903,"201051344000651","219011344069620",28.21,33.80,0,337.24,393.75,153.6,146.3,0.703,541344.7,541344.7,5978,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913928,957502.00
09/03/2016 10:45,2,5.092,ACTIVE,212.38,357.98,59.907,1472913903,"274151322000088","219011344069620",26.76,40.40,0,333.33,375.71,137.9,131.2,0.521,769143.1,769143.1,5944,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913929,957503.00
09/03/2016 10:45,2,3.479,ACTIVE,213.51,414.79,59.949,1472913903,"274151322000068","219011344069620",38.35,42.30,0,389.24,450.86,134.8,128.2,0.517,662570.1,662570.1,6053,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913930,957504.00
09/03/2016 10:45,2,5.371,ACTIVE,216.22,356.78,59.922,1472913903,"201051344001135","219011344069620",28.05,34.80,0,333.93,389.54,152.6,145.3,0.707,537491.6,537491.6,5978,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913930,957505.00
09/03/2016 10:45,2,5.371,ACTIVE,215.77,358.88,59.944,1472913903,"201051344000594","219011344069620",28.29,36.80,0,333.93,393.45,153.9,146.7,0.716,548348.6,548348.6,5989,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913931,957506.00
09/03/2016 10:45,2,5.451,ACTIVE,216.45,357.68,59.938,1472913903,"201051344001203","219011344069620",28.27,35.40,0,336.34,392.85,156.1,148.7,0.742,545614.7,545614.7,5995,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913932,957507.00
09/03/2016 10:45,2,5.117,ACTIVE,213.06,364.29,59.959,1472913903,"274151322000054","219011344069620",26.90,43.20,0,333.33,376.62,139.4,132.6,0.539,785021.6,785021.6,5936,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913933,957508.00
09/03/2016 10:45,2,5.400,ACTIVE,216.45,357.68,59.954,1472913903,"201051344000867","219011344069620",28.25,36.30,0,337.54,393.75,154.4,147.1,0.712,535659.6,535659.6,5992,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913934,957509.00
09/03/2016 10:45,2,5.383,ACTIVE,216.45,358.28,59.959,1472913903,"201051344001093","219011344069620",28.51,35.00,0,336.94,391.34,155.4,148.1,0.716,542558.7,542558.7,6011,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913935,957510.00
09/03/2016 10:45,2,5.418,ACTIVE,216.90,361.29,59.944,1472913903,"201051344000900","219011344069620",28.67,33.00,0,337.84,396.15,157.2,149.8,0.720,552339.1,552339.1,6002,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913936,957511.00
09/03/2016 10:45,2,5.334,ACTIVE,216.90,360.08,59.949,1472913903,"201051344000648","219011344069620",28.35,32.20,0,338.74,394.95,153.2,145.9,0.716,541349.6,541349.6,5987,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913937,957512.00
09/03/2016 10:45,2,5.387,ACTIVE,217.13,359.78,59.944,1472913903,"201051344000569","219011344069620",28.33,34.00,0,337.54,395.25,154.5,147.2,0.720,552433.0,552433.0,5991,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913938,957513.00
09/03/2016 10:45,2,5.406,ACTIVE,217.35,359.78,59.944,1472913903,"201051344000983","219011344069620",28.43,34.50,0,337.84,395.25,155.6,148.3,0.747,544780.8,544780.8,5983,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913939,957514.00
09/03/2016 10:45,2,5.395,ACTIVE,217.58,358.58,59.949,1472913903,"201051344001158","219011344069620",28.09,33.80,0,338.44,394.05,153.3,146.0,0.712,536754.0,536754.0,5987,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913940,957515.00
09/03/2016 10:45,2,5.365,ACTIVE,217.35,358.58,59.959,1472913903,"201051344000576","219011344069620",28.39,33.30,0,338.14,394.65,154.2,146.9,0.720,544271.1,544271.1,6002,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913941,957516.00
09/03/2016 10:45,2,5.131,ACTIVE,212.61,360.99,59.938,1472913903,"274151322000087","219011344069620",26.60,53.80,0,333.33,374.21,138.0,131.3,0.495,757276.9,757276.9,6011,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472913942,957517.00
09/03/2016 11:00,2,5.438,ACTIVE,217.13,358.58,59.949,1472914804,"201051344000645","219011344069620",27.79,34.80,0,338.74,395.55,153.0,145.8,0.689,543793.0,543793.0,5996,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914805,957518.00
09/03/2016 11:00,2,5.098,ACTIVE,212.61,357.98,59.965,1472914804,"274151322000085","219011344069620",26.40,43.20,0,333.33,376.62,136.3,129.6,0.521,784966.8,784966.8,5936,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914806,957519.00
09/03/2016 11:00,2,5.424,ACTIVE,216.45,360.69,59.991,1472914804,"201051344000633","219011344069620",27.81,36.30,0,336.94,396.15,152.7,145.5,0.725,535329.4,535329.4,5992,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914807,957520.00
09/03/2016 11:00,2,5.340,ACTIVE,217.35,361.89,59.965,1472914804,"201051344000469","219011344069620",28.53,33.50,0,338.14,397.05,154.3,147.0,0.725,537814.0,537814.0,6009,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914808,957521.00
09/03/2016 11:00,2,5.328,ACTIVE,215.09,357.08,59.970,1472914804,"201051344000646","219011344069620",27.99,39.30,0,332.73,390.44,151.0,143.9,0.712,538534.8,538534.8,5985,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914809,957522.00
09/03/2016 11:00,2,5.193,ACTIVE,212.61,363.39,59.959,1472914804,"274151322000052","219011344069620",27.83,43.60,0,332.73,379.02,146.3,139.3,0.583,806193.9,806193.9,5938,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914810,957523.00
09/03/2016 11:00,2,5.320,ACTIVE,216.45,357.68,59.965,1472914804,"201051344000585","219011344069620",28.39,37.80,0,337.54,393.75,152.9,145.7,0.716,548146.4,548146.4,5981,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914811,957524.00
09/03/2016 11:00,2,5.299,ACTIVE,214.87,352.87,59.959,1472914804,"201051344001230","219011344069620",28.15,40.60,0,331.83,389.24,151.0,143.8,0.703,541688.1,541688.1,6009,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914812,957525.00
09/03/2016 11:00,2,5.275,ACTIVE,216.45,357.68,60.023,1472914804,"201051344000582","219011344069620",28.23,34.30,0,337.54,394.65,150.9,143.7,0.698,534421.4,534421.4,5978,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914813,957526.00
09/03/2016 11:00,2,5.424,ACTIVE,215.32,356.78,59.970,1472914804,"201051344000955","219011344069620",27.83,38.00,0,333.33,389.84,152.8,145.6,0.720,548261.6,548261.6,5984,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914814,957527.00
09/03/2016 11:00,2,3.449,ACTIVE,212.61,417.19,59.975,1472914804,"274151322000094","219011344069620",38.53,47.00,0,386.83,444.85,134.8,128.2,0.513,662238.1,662238.1,6058,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914814,957528.00
09/03/2016 11:00,2,5.391,ACTIVE,217.35,359.78,59.986,1472914804,"201051344000579","219011344069620",28.39,35.40,0,337.84,395.85,155.1,147.7,0.742,552083.9,552083.9,5996,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914815,957529.00
09/03/2016 11:00,2,5.424,ACTIVE,215.32,356.78,59.991,1472914804,"201051344000890","219011344069620",27.61,42.00,0,333.33,389.84,151.6,144.4,0.703,545522.2,545522.2,5980,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914816,957530.00
09/03/2016 11:00,2,5.342,ACTIVE,215.77,357.68,59.970,1472914804,"201051344000438","219011344069620",28.17,37.80,0,337.54,393.45,152.5,145.2,0.725,547002.8,547002.8,5989,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914817,957531.00
09/03/2016 11:00,2,5.338,ACTIVE,215.32,356.78,59.975,1472914804,"201051344000417","219011344069620",27.69,42.00,0,333.33,389.84,149.7,142.5,0.716,538242.8,538242.8,5981,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914818,957532.00
09/03/2016 11:00,2,5.154,ACTIVE,211.93,360.08,59.970,1472914804,"274151322000083","219011344069620",27.67,47.50,0,333.03,378.12,144.3,137.4,0.592,798886.5,798886.5,5957,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914819,957533.00
09/03/2016 11:00,2,5.512,ACTIVE,213.29,348.96,59.991,1472914804,"274151322000076","219011344069620",28.39,43.20,0,332.43,380.22,158.4,151.0,0.619,852504.4,852504.4,5962,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914820,957534.00
09/03/2016 11:00,2,5.482,ACTIVE,216.22,358.58,59.944,1472914804,"201051344000868","219011344069620",27.81,35.20,0,338.44,395.85,154.6,147.2,0.707,536632.9,536632.9,6002,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914821,957535.00
09/03/2016 11:00,2,5.438,ACTIVE,212.16,354.67,59.986,1472914804,"274151322000095","219011344069620",28.19,47.00,0,333.03,380.82,155.2,147.9,0.619,843913.3,843913.3,5976,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914822,957536.00
09/03/2016 11:00,2,5.451,ACTIVE,217.35,357.08,59.965,1472914804,"201051344000988","219011344069620",18.29,33.50,0,338.74,379.62,101.1,95.7,0.468,523709.7,523709.7,6008,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914823,957537.00
09/03/2016 11:00,2,5.418,ACTIVE,216.22,357.38,59.991,1472914804,"201051344001025","219011344069620",28.17,37.30,0,337.54,392.25,154.7,147.4,0.703,546926.2,546926.2,5988,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914823,957538.00
09/03/2016 11:00,2,5.406,ACTIVE,217.13,357.98,59.986,1472914804,"201051344000458","219011344069620",28.11,35.00,0,337.84,395.85,153.9,146.7,0.725,543990.5,543990.5,5988,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914824,957539.00
09/03/2016 11:00,2,5.404,ACTIVE,217.80,360.08,59.975,1472914804,"201051344000853","219011344069620",28.27,33.80,0,338.14,395.55,154.7,147.3,0.734,543245.7,543245.7,5994,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914825,957540.00
09/03/2016 11:00,2,5.334,ACTIVE,215.09,356.18,59.975,1472914804,"201051344000685","219011344069620",27.99,38.00,0,335.44,390.44,151.2,144.0,0.738,546254.3,546254.3,6001,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914826,957541.00
09/03/2016 11:00,2,5.328,ACTIVE,216.22,357.38,59.981,1472914804,"201051344000917","219011344069620",27.97,36.30,0,336.94,391.04,150.9,143.8,0.707,543203.2,543203.2,6010,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914827,957542.00
09/03/2016 11:00,2,5.268,ACTIVE,215.32,355.58,59.986,1472914804,"201051344001145","219011344069620",28.11,37.30,0,335.74,389.84,149.9,142.7,0.685,548409.9,548409.9,6008,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914828,957543.00
09/03/2016 11:00,2,5.289,ACTIVE,216.45,357.98,60.002,1472914804,"201051344000651","219011344069620",28.53,35.00,0,338.44,394.95,152.8,145.5,0.698,541380.9,541380.9,5979,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914829,957544.00
09/03/2016 11:00,2,5.137,ACTIVE,212.38,350.77,59.981,1472914804,"274151322000088","219011344069620",26.44,41.80,0,333.03,376.92,137.4,130.7,0.526,769175.5,769175.5,5945,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914830,957545.00
09/03/2016 11:00,2,3.506,ACTIVE,213.51,419.60,59.970,1472914804,"274151322000068","219011344069620",38.03,43.00,0,388.64,450.86,134.4,127.8,0.508,662601.7,662601.7,6054,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914831,957546.00
09/03/2016 11:00,2,5.328,ACTIVE,216.00,357.08,59.975,1472914804,"201051344001135","219011344069620",28.09,35.80,0,337.54,390.74,151.4,144.2,0.703,537527.4,537527.4,5979,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914831,957547.00
09/03/2016 11:00,2,5.420,ACTIVE,215.54,357.98,59.959,1472914804,"201051344000594","219011344069620",27.85,38.00,0,335.14,395.25,152.9,145.7,0.712,548384.8,548384.8,5990,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914832,957548.00
