ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 11:00,2,5.297,ACTIVE,216.22,356.48,59.975,1472914804,"201051344001203","219011344069620",28.73,36.30,0,337.84,395.25,154.1,146.8,0.734,545651.4,545651.4,5996,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914833,957549.00
09/03/2016 11:00,2,5.107,ACTIVE,212.38,357.98,59.965,1472914804,"274151322000054","219011344069620",26.70,44.50,0,333.03,377.82,138.1,131.4,0.530,785054.2,785054.2,5937,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914834,957550.00
09/03/2016 11:00,2,5.396,ACTIVE,216.45,358.58,59.996,1472914804,"201051344000867","219011344069620",27.93,37.50,0,338.44,394.95,152.6,145.4,0.698,535695.8,535695.8,5993,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914835,957551.00
09/03/2016 11:00,2,5.254,ACTIVE,216.22,357.68,59.975,1472914804,"201051344001093","219011344069620",28.78,35.60,0,337.54,395.85,153.1,145.9,0.712,542595.1,542595.1,6012,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914836,957552.00
09/03/2016 11:00,2,5.371,ACTIVE,216.90,360.69,59.970,1472914804,"201051344000900","219011344069620",28.51,34.30,0,337.54,396.75,155.1,147.8,0.712,552375.9,552375.9,6003,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914837,957553.00
09/03/2016 11:00,2,5.297,ACTIVE,216.90,360.99,59.975,1472914804,"201051344000648","219011344069620",28.25,33.30,0,338.44,396.15,151.6,144.4,0.716,541385.4,541385.4,5988,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914838,957554.00
09/03/2016 11:00,2,5.271,ACTIVE,216.90,361.29,59.975,1472914804,"201051344000569","219011344069620",28.65,35.20,0,338.44,395.85,152.9,145.7,0.725,552469.3,552469.3,5992,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914839,957555.00
09/03/2016 11:00,2,5.330,ACTIVE,217.13,361.29,59.965,1472914804,"201051344000983","219011344069620",28.49,35.00,0,338.14,397.05,153.7,146.4,0.729,544817.2,544817.2,5984,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914840,957556.00
09/03/2016 11:00,2,5.330,ACTIVE,217.35,358.58,59.991,1472914804,"201051344001158","219011344069620",28.07,34.80,0,337.84,395.25,151.5,144.3,0.703,536789.9,536789.9,5988,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914841,957557.00
09/03/2016 11:00,2,5.322,ACTIVE,217.13,358.88,59.975,1472914804,"201051344000576","219011344069620",28.23,34.30,0,337.84,395.85,152.2,144.9,0.712,544307.1,544307.1,6003,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914842,957558.00
09/03/2016 11:00,2,5.090,ACTIVE,212.61,358.58,59.954,1472914804,"274151322000087","219011344069620",26.44,55.30,0,332.73,375.11,136.2,129.5,0.491,757309.1,757309.1,6012,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472914843,957559.00
09/03/2016 11:15,2,6.420,ACTIVE,218.03,363.39,59.965,1472915703,"201051344000645","219011344069620",27.47,36.00,0,337.54,402.77,178.6,170.5,0.818,543831.7,543831.7,5997,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915705,957560.00
09/03/2016 11:15,2,5.996,ACTIVE,213.74,357.98,59.933,1472915703,"274151322000085","219011344069620",26.02,44.50,0,332.43,380.82,157.9,150.4,0.610,785001.1,785001.1,5937,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915706,957561.00
09/03/2016 11:15,2,6.406,ACTIVE,217.35,363.39,59.965,1472915703,"201051344000633","219011344069620",27.41,37.80,0,336.64,402.46,177.8,169.7,0.835,535368.0,535368.0,5993,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915706,957562.00
09/03/2016 11:15,2,6.318,ACTIVE,218.48,365.19,59.975,1472915703,"201051344000469","219011344069620",28.07,34.80,0,336.94,403.97,179.5,171.3,0.853,537853.0,537853.0,6010,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915707,957563.00
09/03/2016 11:15,2,6.197,ACTIVE,215.77,358.88,59.933,1472915703,"201051344000646","219011344069620",27.95,41.30,0,332.13,401.56,175.4,167.4,0.826,538572.9,538572.9,5986,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915708,957564.00
09/03/2016 11:15,2,6.102,ACTIVE,213.74,372.11,59.970,1472915703,"274151322000052","219011344069620",27.45,45.80,0,332.13,383.83,169.6,161.8,0.663,806230.9,806230.9,5939,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915709,957565.00
09/03/2016 11:15,2,6.305,ACTIVE,216.90,359.48,59.975,1472915703,"201051344000585","219011344069620",27.71,39.00,0,337.84,402.16,176.9,168.8,0.831,548185.0,548185.0,5982,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915710,957566.00
09/03/2016 11:15,2,6.232,ACTIVE,215.54,357.68,59.970,1472915703,"201051344001230","219011344069620",27.59,41.80,0,331.83,396.45,174.1,166.1,0.813,541726.1,541726.1,6010,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915711,957567.00
09/03/2016 11:15,2,6.189,ACTIVE,217.13,360.38,59.975,1472915703,"201051344000582","219011344069620",27.71,36.80,0,337.54,403.37,173.7,165.7,0.800,534459.4,534459.4,5979,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915712,957568.00
09/03/2016 11:15,2,6.301,ACTIVE,216.00,358.58,59.981,1472915703,"201051344000955","219011344069620",27.47,39.00,0,332.73,397.96,175.4,167.4,0.826,548300.1,548300.1,5985,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915713,957569.00
09/03/2016 11:15,2,4.053,ACTIVE,213.74,412.98,59.975,1472915703,"274151322000094","219011344069620",37.69,48.30,0,386.23,448.75,155.7,148.3,0.610,662272.1,662272.1,6059,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915714,957570.00
09/03/2016 11:15,2,6.273,ACTIVE,218.48,364.29,59.981,1472915703,"201051344000579","219011344069620",27.91,36.80,0,338.14,403.37,177.3,169.2,0.826,552122.9,552122.9,5997,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915715,957571.00
09/03/2016 11:15,2,6.266,ACTIVE,215.77,357.38,59.975,1472915703,"201051344000890","219011344069620",27.31,42.80,0,332.73,399.46,173.4,165.5,0.791,545560.3,545560.3,5981,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915716,957572.00
09/03/2016 11:15,2,6.070,ACTIVE,216.45,360.69,59.975,1472915703,"201051344000438","219011344069620",28.17,39.00,0,334.84,402.77,173.2,165.3,0.822,547041.1,547041.1,5990,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915717,957573.00
09/03/2016 11:15,2,6.184,ACTIVE,216.00,359.48,59.970,1472915703,"201051344000417","219011344069620",27.15,42.80,0,333.03,397.35,170.0,162.2,0.809,538280.4,538280.4,5982,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915717,957574.00
09/03/2016 11:15,2,5.885,ACTIVE,213.29,365.49,59.944,1472915703,"274151322000083","219011344069620",27.55,49.30,0,331.53,382.93,164.2,156.5,0.667,798922.8,798922.8,5958,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915718,957575.00
09/03/2016 11:15,2,6.291,ACTIVE,214.41,358.28,59.970,1472915703,"274151322000076","219011344069620",28.23,45.30,0,333.03,387.14,179.8,171.6,0.698,852544.3,852544.3,5963,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915719,957576.00
09/03/2016 11:15,2,6.330,ACTIVE,216.90,361.89,59.970,1472915703,"201051344000868","219011344069620",27.35,36.00,0,336.64,403.37,175.2,167.2,0.800,536671.8,536671.8,6003,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915720,957577.00
09/03/2016 11:15,2,6.264,ACTIVE,213.51,351.07,59.959,1472915703,"274151322000095","219011344069620",27.77,49.80,0,331.23,385.63,176.2,168.2,0.676,843952.4,843952.4,5977,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915721,957578.00
09/03/2016 11:15,2,6.285,ACTIVE,218.26,358.88,59.970,1472915703,"201051344000988","219011344069620",17.97,34.80,0,338.14,385.03,114.5,108.6,0.535,523735.0,523735.0,6009,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915722,957579.00
09/03/2016 11:15,2,6.232,ACTIVE,216.67,360.08,59.959,1472915703,"201051344001025","219011344069620",27.75,40.00,0,335.14,402.16,175.1,167.0,0.791,546965.1,546965.1,5989,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915723,957580.00
09/03/2016 11:15,2,6.223,ACTIVE,218.26,363.69,59.965,1472915703,"201051344000458","219011344069620",27.69,37.30,0,338.14,403.67,174.7,166.6,0.831,544029.4,544029.4,5989,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915724,957581.00
09/03/2016 11:15,2,6.186,ACTIVE,218.71,365.19,59.970,1472915703,"201051344000853","219011344069620",28.03,35.40,0,338.74,407.57,175.6,167.6,0.822,543284.9,543284.9,5995,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915725,957582.00
09/03/2016 11:15,2,6.193,ACTIVE,215.54,359.18,59.959,1472915703,"201051344000685","219011344069620",27.31,39.00,0,333.03,398.56,171.3,163.4,0.826,546292.5,546292.5,6002,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915726,957583.00
09/03/2016 11:15,2,6.080,ACTIVE,216.67,359.48,59.981,1472915703,"201051344000917","219011344069620",27.75,38.20,0,335.14,401.56,170.7,162.8,0.813,543241.3,543241.3,6011,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915726,957584.00
09/03/2016 11:15,2,6.092,ACTIVE,215.77,358.28,59.938,1472915703,"201051344001145","219011344069620",27.55,38.40,0,333.93,400.36,170.1,162.3,0.782,548447.9,548447.9,6009,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915727,957585.00
09/03/2016 11:15,2,6.189,ACTIVE,216.90,360.99,59.965,1472915703,"201051344000651","219011344069620",27.61,36.50,0,337.84,402.46,173.1,165.2,0.791,541419.6,541419.6,5980,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915728,957586.00
09/03/2016 11:15,2,5.838,ACTIVE,213.51,367.00,59.986,1472915703,"274151322000088","219011344069620",26.16,43.80,0,331.83,381.42,154.5,147.2,0.588,769210.2,769210.2,5946,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915729,957587.00
09/03/2016 11:15,2,4.014,ACTIVE,214.64,416.59,59.959,1472915703,"274151322000068","219011344069620",37.69,44.30,0,387.14,449.35,153.1,145.8,0.588,662635.9,662635.9,6055,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915730,957588.00
09/03/2016 11:15,2,6.160,ACTIVE,216.45,359.48,59.970,1472915703,"201051344001135","219011344069620",27.49,37.30,0,333.93,402.16,171.5,163.6,0.791,537566.0,537566.0,5980,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915731,957589.00
09/03/2016 11:15,2,6.115,ACTIVE,216.22,358.88,59.959,1472915703,"201051344000594","219011344069620",27.93,38.80,0,335.74,404.27,172.9,165.0,0.809,548423.8,548423.8,5991,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915732,957590.00
09/03/2016 11:15,2,6.129,ACTIVE,216.90,359.48,59.965,1472915703,"201051344001203","219011344069620",28.15,38.20,0,338.14,403.67,174.6,166.6,0.826,545690.6,545690.6,5997,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915733,957591.00
09/03/2016 11:15,2,5.893,ACTIVE,213.29,360.08,59.959,1472915703,"274151322000054","219011344069620",26.08,46.60,0,332.43,382.33,155.6,148.3,0.601,785089.3,785089.3,5938,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915734,957592.00
09/03/2016 11:15,2,6.137,ACTIVE,217.13,362.49,59.970,1472915703,"201051344000867","219011344069620",27.83,38.80,0,337.84,403.07,173.0,165.1,0.791,535734.8,535734.8,5994,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915734,957593.00
09/03/2016 11:15,2,6.072,ACTIVE,216.67,359.48,59.965,1472915703,"201051344001093","219011344069620",28.15,37.50,0,337.24,403.07,173.1,165.1,0.800,542634.0,542634.0,6013,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915735,957594.00
09/03/2016 11:15,2,6.266,ACTIVE,217.80,362.19,59.959,1472915703,"201051344000900","219011344069620",27.79,35.40,0,336.34,403.67,176.3,168.3,0.800,552415.6,552415.6,6004,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915737,957595.00
09/03/2016 11:15,2,6.090,ACTIVE,217.80,363.39,59.965,1472915703,"201051344000648","219011344069620",27.79,34.00,0,337.24,403.67,171.4,163.5,0.804,541424.1,541424.1,5989,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915738,957596.00
09/03/2016 11:15,2,6.115,ACTIVE,218.03,363.69,59.965,1472915703,"201051344000569","219011344069620",28.03,36.00,0,336.94,403.67,173.7,165.7,0.804,552508.4,552508.4,5993,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915738,957597.00
09/03/2016 11:15,2,6.184,ACTIVE,218.26,363.99,59.954,1472915703,"201051344000983","219011344069620",27.87,36.30,0,336.64,404.27,174.5,166.5,0.818,544856.6,544856.6,5985,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915739,957598.00
09/03/2016 11:15,2,6.211,ACTIVE,218.26,363.69,59.965,1472915703,"201051344001158","219011344069620",27.29,35.80,0,337.84,402.77,171.7,163.8,0.800,536828.6,536828.6,5989,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915740,957599.00
09/03/2016 11:15,2,6.145,ACTIVE,218.26,363.69,59.965,1472915703,"201051344000576","219011344069620",27.81,35.60,0,336.94,403.37,173.0,165.1,0.804,544346.0,544346.0,6004,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915741,957600.00
09/03/2016 11:15,2,5.818,ACTIVE,213.74,354.67,59.981,1472915703,"274151322000087","219011344069620",26.10,59.00,0,332.43,379.62,153.8,146.5,0.557,757343.7,757343.7,6013,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472915742,957601.00
09/03/2016 11:30,2,7.125,ACTIVE,218.48,364.89,59.970,1472916603,"201051344000645","219011344069620",26.98,38.60,0,337.54,407.27,194.6,185.9,0.888,543874.7,543874.7,5998,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916604,957602.00
09/03/2016 11:30,2,6.715,ACTIVE,213.51,354.67,59.975,1472916603,"274151322000085","219011344069620",25.09,47.50,0,332.43,383.83,170.5,162.7,0.650,785038.9,785038.9,5938,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916605,957603.00
09/03/2016 11:30,2,7.021,ACTIVE,217.80,365.80,59.970,1472916603,"201051344000633","219011344069620",27.25,39.80,0,335.14,406.67,193.8,185.1,0.910,535410.9,535410.9,5994,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916606,957604.00
09/03/2016 11:30,2,7.070,ACTIVE,218.71,366.40,59.981,1472916603,"201051344000469","219011344069620",27.33,36.80,0,336.34,409.38,195.9,187.1,0.928,537896.3,537896.3,6011,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916607,957605.00
09/03/2016 11:30,2,6.900,ACTIVE,215.77,361.59,59.975,1472916603,"201051344000646","219011344069620",27.43,43.40,0,333.63,406.97,191.7,183.1,0.897,538615.3,538615.3,5987,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916607,957606.00
09/03/2016 11:30,2,6.723,ACTIVE,213.51,350.77,59.970,1472916603,"274151322000052","219011344069620",27.06,48.30,0,330.93,387.14,184.1,175.8,0.742,806271.7,806271.7,5940,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916608,957607.00
09/03/2016 11:30,2,7.018,ACTIVE,217.13,363.39,59.970,1472916603,"201051344000585","219011344069620",27.23,41.30,0,336.94,406.37,193.6,184.9,0.902,548227.9,548227.9,5983,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916609,957608.00
09/03/2016 11:30,2,6.896,ACTIVE,215.32,358.88,59.965,1472916603,"201051344001230","219011344069620",27.31,43.80,0,331.23,401.26,190.7,182.1,0.884,541768.3,541768.3,6011,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916610,957609.00
09/03/2016 11:30,2,6.938,ACTIVE,217.13,362.19,59.970,1472916603,"201051344000582","219011344069620",27.14,38.20,0,337.24,408.48,190.7,182.1,0.875,534501.5,534501.5,5980,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916611,957610.00
09/03/2016 11:30,2,6.998,ACTIVE,215.77,360.08,59.986,1472916603,"201051344000955","219011344069620",27.12,41.50,0,332.73,402.77,192.0,183.4,0.910,548342.7,548342.7,5986,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916612,957611.00
09/03/2016 11:30,2,4.473,ACTIVE,213.51,425.31,59.970,1472916603,"274151322000094","219011344069620",37.69,50.40,0,384.13,445.15,170.9,163.1,0.663,662309.8,662309.8,6060,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916613,957612.00
09/03/2016 11:30,2,6.904,ACTIVE,218.93,365.49,59.970,1472916603,"201051344000579","219011344069620",27.83,38.60,0,336.94,408.18,194.6,185.9,0.906,552166.1,552166.1,5998,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916614,957613.00
09/03/2016 11:30,2,6.990,ACTIVE,216.67,361.29,59.928,1472916603,"201051344000890","219011344069620",26.88,45.30,0,333.63,402.46,190.3,181.7,0.871,545602.5,545602.5,5982,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916615,957614.00
09/03/2016 11:30,2,6.932,ACTIVE,217.35,364.59,59.959,1472916603,"201051344000438","219011344069620",27.21,41.00,0,338.14,407.87,190.9,182.3,0.875,547083.6,547083.6,5991,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916615,957615.00
09/03/2016 11:30,2,6.926,ACTIVE,216.90,362.49,59.970,1472916603,"201051344000417","219011344069620",26.74,45.00,0,336.94,404.57,187.5,179.0,0.884,538322.1,538322.1,5983,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916616,957616.00
09/03/2016 11:30,2,6.666,ACTIVE,213.51,352.27,59.970,1472916603,"274151322000083","219011344069620",26.70,52.30,0,329.73,386.23,180.2,172.0,0.729,798962.8,798962.8,5959,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916617,957617.00
09/03/2016 11:30,2,7.084,ACTIVE,214.64,351.97,59.970,1472916603,"274151322000076","219011344069620",27.65,48.30,0,333.33,391.04,198.2,189.4,0.773,852588.3,852588.3,5964,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916618,957618.00
09/03/2016 11:30,2,7.035,ACTIVE,217.35,363.69,59.938,1472916603,"201051344000868","219011344069620",27.21,38.00,0,336.64,407.57,193.8,185.2,0.888,536715.0,536715.0,6004,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916619,957619.00
09/03/2016 11:30,2,7.023,ACTIVE,213.29,369.70,59.965,1472916603,"274151322000095","219011344069620",27.31,52.50,0,330.63,389.54,194.4,185.7,0.738,843995.6,843995.6,5978,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916620,957620.00
09/03/2016 11:30,2,6.980,ACTIVE,218.93,360.38,59.975,1472916603,"201051344000988","219011344069620",17.89,36.50,0,340.25,388.64,126.5,120.2,0.588,523763.0,523763.0,6010,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916621,957621.00
09/03/2016 11:30,2,7.082,ACTIVE,217.58,361.29,59.944,1472916603,"201051344001025","219011344069620",27.08,41.50,0,337.84,407.57,194.2,185.5,0.879,547008.3,547008.3,5990,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916622,957622.00
09/03/2016 11:30,2,7.018,ACTIVE,218.93,365.49,59.981,1472916603,"201051344000458","219011344069620",27.35,38.80,0,337.24,408.48,194.5,185.8,0.919,544072.6,544072.6,5990,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916623,957623.00
09/03/2016 11:30,2,7.070,ACTIVE,219.39,367.30,59.949,1472916603,"201051344000853","219011344069620",27.31,37.50,0,342.05,412.98,195.6,186.9,0.919,543328.4,543328.4,5996,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916624,957624.00
09/03/2016 11:30,2,6.965,ACTIVE,216.45,361.59,59.975,1472916603,"201051344000685","219011344069620",27.06,41.50,0,336.64,406.07,190.8,182.3,0.910,546335.0,546335.0,6003,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916625,957625.00
09/03/2016 11:30,2,6.895,ACTIVE,217.80,362.79,59.959,1472916603,"201051344000917","219011344069620",27.29,39.50,0,336.64,406.97,190.5,181.9,0.902,543283.7,543283.7,6012,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916626,957626.00
09/03/2016 11:30,2,6.916,ACTIVE,216.67,360.99,59.981,1472916603,"201051344001145","219011344069620",27.06,40.40,0,337.24,405.77,189.5,181.0,0.862,548490.2,548490.2,6010,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916627,957627.00
09/03/2016 11:30,2,7.000,ACTIVE,218.03,366.10,59.975,1472916603,"201051344000651","219011344069620",27.27,38.40,0,336.94,407.57,193.3,184.7,0.879,541462.6,541462.6,5981,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916628,957628.00
09/03/2016 11:30,2,6.648,ACTIVE,213.74,372.41,59.970,1472916603,"274151322000088","219011344069620",25.45,46.60,0,331.23,384.73,171.2,163.3,0.650,769248.4,769248.4,5947,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916629,957629.00
09/03/2016 11:30,2,4.441,ACTIVE,214.87,428.91,59.959,1472916603,"274151322000068","219011344069620",38.11,46.00,0,387.44,448.45,171.7,163.8,0.667,662673.9,662673.9,6056,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916630,957630.00
09/03/2016 11:30,2,6.953,ACTIVE,217.80,365.49,60.007,1472916603,"201051344001135","219011344069620",27.25,38.80,0,337.54,407.27,191.8,183.2,0.879,537608.7,537608.7,5981,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916630,957631.00
09/03/2016 11:30,2,7.072,ACTIVE,217.80,363.99,59.965,1472916603,"201051344000594","219011344069620",27.06,41.50,0,336.94,409.08,193.8,185.2,0.879,548467.0,548467.0,5992,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916631,957632.00
09/03/2016 11:30,2,7.062,ACTIVE,218.03,362.79,59.970,1472916603,"201051344001203","219011344069620",27.37,40.00,0,337.54,409.38,195.9,187.2,0.919,545734.2,545734.2,5998,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916632,957633.00
09/03/2016 11:30,2,6.652,ACTIVE,214.19,373.31,59.970,1472916603,"274151322000054","219011344069620",25.68,48.30,0,330.63,385.93,173.0,165.1,0.658,785127.9,785127.9,5939,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916633,957634.00
09/03/2016 11:30,2,7.043,ACTIVE,218.71,366.10,59.981,1472916603,"201051344000867","219011344069620",27.19,40.20,0,336.64,407.57,193.9,185.2,0.884,535778.0,535778.0,5995,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916634,957635.00
09/03/2016 11:30,2,6.967,ACTIVE,218.03,364.29,59.970,1472916603,"201051344001093","219011344069620",27.51,39.50,0,336.34,407.87,194.1,185.4,0.888,542677.2,542677.2,6014,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916635,957636.00
09/03/2016 11:30,2,7.047,ACTIVE,219.39,367.90,59.970,1472916603,"201051344000900","219011344069620",27.79,37.80,0,336.04,408.78,198.3,189.5,0.888,552459.7,552459.7,6005,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916636,957637.00
09/03/2016 11:30,2,6.971,ACTIVE,219.16,366.40,59.965,1472916603,"201051344000648","219011344069620",27.33,36.00,0,336.94,410.58,193.0,184.3,0.893,541467.0,541467.0,5990,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916637,957638.00
09/03/2016 11:30,2,7.000,ACTIVE,219.39,367.00,59.975,1472916603,"201051344000569","219011344069620",27.49,38.40,0,335.74,411.18,194.9,186.2,0.897,552551.7,552551.7,5994,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916638,957639.00
09/03/2016 11:30,2,7.010,ACTIVE,219.84,368.20,59.970,1472916603,"201051344000983","219011344069620",27.65,38.40,0,336.34,411.18,196.1,187.3,0.906,544900.2,544900.2,5986,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916639,957640.00
09/03/2016 11:30,2,6.996,ACTIVE,219.84,367.30,59.965,1472916603,"201051344001158","219011344069620",27.19,37.50,0,336.94,410.58,192.6,183.9,0.888,536871.5,536871.5,5990,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916640,957641.00
09/03/2016 11:30,2,6.934,ACTIVE,219.84,368.80,59.959,1472916603,"201051344000576","219011344069620",27.63,37.80,0,336.94,412.68,194.1,185.4,0.893,544389.2,544389.2,6005,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916641,957642.00
09/03/2016 11:30,2,6.547,ACTIVE,213.96,350.47,59.959,1472916603,"274151322000087","219011344069620",25.78,61.30,0,331.53,383.53,170.9,163.0,0.636,757381.9,757381.9,6014,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472916641,957643.00
09/03/2016 11:45,2,5.984,ACTIVE,218.26,363.39,59.954,1472917503,"201051344000645","219011344069620",27.51,38.80,0,339.65,413.59,166.8,159.0,0.765,543917.8,543917.8,5999,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917504,957644.00
09/03/2016 11:45,2,5.643,ACTIVE,213.74,356.78,59.986,1472917503,"274151322000085","219011344069620",25.62,48.50,0,332.13,385.03,146.5,139.5,0.561,785076.7,785076.7,5939,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917505,957645.00
09/03/2016 11:45,2,6.051,ACTIVE,217.58,362.19,59.965,1472917503,"201051344000633","219011344069620",27.23,40.40,0,337.24,411.48,166.8,159.0,0.791,535453.8,535453.8,5995,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917506,957646.00
09/03/2016 11:45,2,6.076,ACTIVE,218.48,363.39,59.949,1472917503,"201051344000469","219011344069620",27.43,37.80,0,338.44,414.79,168.9,161.1,0.800,537939.7,537939.7,6012,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917507,957647.00
09/03/2016 11:45,2,6.021,ACTIVE,216.00,359.78,59.954,1472917503,"201051344000646","219011344069620",27.12,43.60,0,336.94,408.18,165.4,157.7,0.778,538657.9,538657.9,5988,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917507,957648.00
09/03/2016 11:45,2,5.768,ACTIVE,213.74,362.19,59.949,1472917503,"274151322000052","219011344069620",27.29,49.50,0,332.43,388.04,159.5,152.0,0.619,806312.7,806312.7,5941,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917508,957649.00
09/03/2016 11:45,2,6.008,ACTIVE,217.35,359.78,59.954,1472917503,"201051344000585","219011344069620",27.71,41.50,0,336.04,406.07,168.7,160.9,0.787,548270.9,548270.9,5984,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917509,957650.00
09/03/2016 11:45,2,5.928,ACTIVE,215.54,356.48,59.944,1472917503,"201051344001230","219011344069620",27.61,44.50,0,330.63,407.27,165.8,158.1,0.773,541810.7,541810.7,6012,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917510,957651.00
09/03/2016 11:45,2,5.957,ACTIVE,217.35,360.99,59.954,1472917503,"201051344000582","219011344069620",27.61,38.80,0,336.04,407.87,166.7,159.0,0.765,534544.0,534544.0,5981,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917511,957652.00
09/03/2016 11:45,2,6.109,ACTIVE,216.22,357.98,59.949,1472917503,"201051344000955","219011344069620",27.08,42.00,0,337.84,408.18,167.5,159.8,0.795,548385.5,548385.5,5987,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917512,957653.00
09/03/2016 11:45,2,3.926,ACTIVE,213.51,417.79,59.938,1472917503,"274151322000094","219011344069620",37.45,51.80,0,384.13,443.04,148.6,141.5,0.579,662347.7,662347.7,6061,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917513,957654.00
09/03/2016 11:45,2,6.125,ACTIVE,218.71,364.29,59.928,1472917503,"201051344000579","219011344069620",27.57,40.20,0,339.34,413.29,171.1,163.2,0.791,552209.4,552209.4,5999,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917514,957655.00
09/03/2016 11:45,2,6.041,ACTIVE,215.77,358.58,59.944,1472917503,"201051344000890","219011344069620",27.33,46.40,0,338.14,407.27,167.2,159.5,0.769,545644.9,545644.9,5983,0,0,0,L,1122011218,0,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917515,957656.00
09/03/2016 11:45,2,6.072,ACTIVE,216.67,359.78,59.981,1472917503,"201051344000438","219011344069620",27.27,42.80,0,337.24,408.78,167.8,160.0,0.795,547126.0,547126.0,5992,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917516,957657.00
09/03/2016 11:45,2,5.971,ACTIVE,216.22,358.28,59.949,1472917503,"201051344000417","219011344069620",27.33,46.80,0,337.84,407.27,165.4,157.7,0.787,538363.8,538363.8,5984,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917517,957658.00
09/03/2016 11:45,2,5.816,ACTIVE,213.29,357.98,59.954,1472917503,"274151322000083","219011344069620",27.08,54.30,0,331.23,386.83,159.6,152.1,0.645,799003.1,799003.1,5960,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917518,957659.00
09/03/2016 11:45,2,6.176,ACTIVE,214.19,370.00,59.949,1472917503,"274151322000076","219011344069620",27.95,49.00,0,337.84,395.25,174.7,166.6,0.681,852632.5,852632.5,5965,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917519,957660.00
09/03/2016 11:45,2,6.225,ACTIVE,217.35,363.09,59.959,1472917503,"201051344000868","219011344069620",27.17,38.80,0,336.64,408.78,171.4,163.5,0.769,536758.0,536758.0,6005,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917519,957661.00
09/03/2016 11:45,2,6.129,ACTIVE,213.29,351.07,59.944,1472917503,"274151322000095","219011344069620",27.73,53.80,0,330.33,390.74,171.8,163.9,0.650,844038.9,844038.9,5979,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917520,957662.00
09/03/2016 11:45,2,6.170,ACTIVE,218.71,358.88,59.938,1472917503,"201051344000988","219011344069620",17.89,36.80,0,342.35,392.85,111.9,106.1,0.521,523790.9,523790.9,6011,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917521,957663.00
09/03/2016 11:45,2,6.119,ACTIVE,217.35,360.38,59.959,1472917503,"201051344001025","219011344069620",27.85,41.30,0,336.64,408.18,172.6,164.6,0.778,547051.6,547051.6,5991,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917522,957664.00
09/03/2016 11:45,2,6.131,ACTIVE,218.71,362.79,59.949,1472917503,"201051344000458","219011344069620",27.63,39.00,0,338.74,413.59,171.6,163.7,0.813,544115.8,544115.8,5991,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917523,957665.00
09/03/2016 11:45,2,6.090,ACTIVE,219.16,363.99,59.917,1472917503,"201051344000853","219011344069620",27.93,38.60,0,342.65,413.59,172.3,164.4,0.800,543371.8,543371.8,5997,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917524,957666.00
09/03/2016 11:45,2,6.006,ACTIVE,216.00,359.18,59.965,1472917503,"201051344000685","219011344069620",27.67,42.30,0,337.54,407.57,168.2,160.4,0.809,546377.3,546377.3,6004,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917525,957667.00
09/03/2016 11:45,2,6.102,ACTIVE,217.13,359.78,59.944,1472917503,"201051344000917","219011344069620",27.25,40.00,0,336.64,406.67,168.3,160.5,0.795,543326.1,543326.1,6013,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917526,957668.00
09/03/2016 11:45,2,6.021,ACTIVE,216.22,359.18,59.922,1472917503,"201051344001145","219011344069620",27.45,41.00,0,337.54,407.57,167.4,159.7,0.773,548532.2,548532.2,6011,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917527,957669.00
09/03/2016 11:45,2,6.102,ACTIVE,217.58,363.09,59.996,1472917503,"201051344000651","219011344069620",27.59,38.80,0,336.64,407.27,170.4,162.5,0.782,541505.6,541505.6,5982,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917528,957670.00
09/03/2016 11:45,2,5.797,ACTIVE,213.51,350.17,59.922,1472917503,"274151322000088","219011344069620",25.56,47.00,0,332.13,385.03,150.1,142.9,0.575,769286.4,769286.4,5948,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917529,957671.00
09/03/2016 11:45,2,3.965,ACTIVE,214.41,418.09,59.938,1472917503,"274151322000068","219011344069620",37.33,47.30,0,384.73,445.45,150.0,142.9,0.579,662711.9,662711.9,6057,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917530,957672.00
09/03/2016 11:45,2,5.986,ACTIVE,216.90,358.58,59.938,1472917503,"201051344001135","219011344069620",27.75,40.00,0,336.34,407.27,168.2,160.5,0.778,537651.4,537651.4,5982,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917530,957673.00
09/03/2016 11:45,2,6.041,ACTIVE,216.67,360.69,59.949,1472917503,"201051344000594","219011344069620",27.55,42.30,0,335.44,408.48,168.5,160.7,0.769,548509.9,548509.9,5993,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917531,957674.00
09/03/2016 11:45,2,6.090,ACTIVE,217.35,360.69,59.949,1472917503,"201051344001203","219011344069620",27.73,39.80,0,336.64,408.18,171.0,163.1,0.809,545777.8,545777.8,5999,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917532,957675.00
09/03/2016 11:45,2,5.750,ACTIVE,213.96,349.56,59.944,1472917503,"274151322000054","219011344069620",25.78,49.50,0,332.13,386.23,150.2,143.1,0.579,785166.2,785166.2,5940,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917533,957676.00
09/03/2016 11:45,2,6.029,ACTIVE,217.58,360.99,59.949,1472917503,"201051344000867","219011344069620",27.39,41.80,0,336.94,408.48,167.2,159.4,0.756,535821.0,535821.0,5996,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917534,957677.00
09/03/2016 11:45,2,5.914,ACTIVE,217.35,361.59,59.959,1472917503,"201051344001093","219011344069620",28.05,39.50,0,336.04,407.87,168.1,160.3,0.769,542720.5,542720.5,6015,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917535,957678.00
09/03/2016 11:45,2,5.998,ACTIVE,218.03,362.19,59.954,1472917503,"201051344000900","219011344069620",27.83,38.20,0,335.74,415.69,169.1,161.3,0.769,552503.6,552503.6,6006,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917536,957679.00
09/03/2016 11:45,2,5.912,ACTIVE,218.26,362.79,59.954,1472917503,"201051344000648","219011344069620",27.43,37.30,0,339.04,413.59,164.2,156.6,0.765,541509.7,541509.7,5991,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917537,957680.00
09/03/2016 11:45,2,5.852,ACTIVE,218.26,362.79,59.954,1472917503,"201051344000569","219011344069620",27.85,39.30,0,337.54,413.29,164.9,157.2,0.773,552594.8,552594.8,5995,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917538,957681.00
09/03/2016 11:45,2,5.922,ACTIVE,218.48,363.39,59.965,1472917503,"201051344000983","219011344069620",27.69,39.30,0,337.54,413.89,166.2,158.4,0.773,544943.6,544943.6,5987,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917539,957682.00
09/03/2016 11:45,2,5.859,ACTIVE,218.48,361.29,59.996,1472917503,"201051344001158","219011344069620",27.39,38.40,0,338.74,413.29,162.5,154.9,0.760,536914.0,536914.0,5991,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917540,957683.00
09/03/2016 11:45,2,5.830,ACTIVE,218.26,362.79,59.954,1472917503,"201051344000576","219011344069620",27.61,38.40,0,338.74,413.89,163.0,155.4,0.756,544432.1,544432.1,6006,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917541,957684.00
09/03/2016 11:45,2,5.564,ACTIVE,213.74,367.00,59.986,1472917503,"274151322000087","219011344069620",25.64,61.30,0,333.03,384.43,144.4,137.4,0.530,757419.6,757419.6,6015,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472917541,957685.00
09/03/2016 12:00,2,6.816,ACTIVE,219.16,365.80,60.018,1472918403,"201051344000645","219011344069620",27.15,39.50,0,318.91,420.80,187.4,179.0,0.857,543956.7,543956.7,6000,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918404,957686.00
09/03/2016 12:00,2,6.361,ACTIVE,213.96,350.17,60.012,1472918403,"274151322000085","219011344069620",25.50,49.00,0,333.03,382.93,164.6,156.9,0.632,785111.0,785111.0,5940,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918405,957687.00
09/03/2016 12:00,2,6.711,ACTIVE,218.26,365.80,60.018,1472918403,"201051344000633","219011344069620",27.49,41.00,0,321.61,420.80,186.8,178.4,0.888,535492.7,535492.7,5996,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918406,957688.00
09/03/2016 12:00,2,6.746,ACTIVE,219.39,367.90,60.018,1472918403,"201051344000469","219011344069620",27.59,37.80,0,326.42,410.58,188.5,180.0,0.897,537978.9,537978.9,6013,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918407,957689.00
09/03/2016 12:00,2,6.660,ACTIVE,216.67,361.89,60.012,1472918403,"201051344000646","219011344069620",27.43,44.50,0,318.61,410.88,185.0,176.6,0.871,538696.4,538696.4,5989,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918408,957690.00
09/03/2016 12:00,2,6.490,ACTIVE,213.96,352.27,60.012,1472918403,"274151322000052","219011344069620",26.98,50.60,0,332.13,385.93,177.2,169.1,0.698,806349.7,806349.7,5942,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918409,957691.00
