ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 12:00,2,6.768,ACTIVE,218.03,363.09,60.012,1472918403,"201051344000585","219011344069620",27.27,41.80,0,336.34,403.97,186.9,178.5,0.879,548310.0,548310.0,5985,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918410,957692.00
09/03/2016 12:00,2,6.635,ALERT,216.22,360.38,60.034,1472918403,"201051344001230","219011344069620",27.35,44.50,0,304.18,415.69,183.8,175.5,0.857,541848.9,541848.9,6013,0,0,0,L,1122011218,0,124.04,122.68,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918411,957693.00
09/03/2016 12:00,2,6.650,ALERT,218.03,364.29,60.018,1472918403,"201051344000582","219011344069620",27.27,39.50,0,305.68,410.88,183.7,175.4,0.849,534582.3,534582.3,5982,0,0,0,L,1122011218,0,124.72,124.04,0002,35,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918413,957694.00
09/03/2016 12:00,2,6.678,ACTIVE,216.90,361.29,60.007,1472918403,"201051344000955","219011344069620",27.55,42.30,0,324.62,413.29,186.3,177.9,0.879,548424.3,548424.3,5988,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918414,957695.00
09/03/2016 12:00,2,4.379,ACTIVE,214.19,419.60,60.012,1472918403,"274151322000094","219011344069620",37.17,52.50,0,383.83,444.54,164.7,157.0,0.641,662381.9,662381.9,6062,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918415,957696.00
09/03/2016 12:00,2,6.805,ACTIVE,219.61,367.60,59.986,1472918403,"201051344000579","219011344069620",27.43,40.20,0,337.84,410.58,189.0,180.5,0.884,552248.7,552248.7,6000,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918416,957697.00
09/03/2016 12:00,2,6.742,ACTIVE,216.67,362.19,60.018,1472918403,"201051344000890","219011344069620",27.14,45.80,0,337.24,404.57,185.3,176.9,0.849,545683.5,545683.5,5984,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918417,957698.00
09/03/2016 12:00,2,6.818,ACTIVE,217.35,363.69,60.012,1472918403,"201051344000438","219011344069620",26.94,42.80,0,320.41,416.29,186.1,177.7,0.906,547164.7,547164.7,5993,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918418,957699.00
09/03/2016 12:00,2,6.631,ACTIVE,216.90,363.09,60.023,1472918403,"201051344000417","219011344069620",27.27,46.00,0,337.24,404.27,183.1,174.8,0.862,538401.8,538401.8,5985,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918419,957700.00
09/03/2016 12:00,2,6.441,ACTIVE,213.74,361.29,60.018,1472918403,"274151322000083","219011344069620",27.00,54.30,0,331.23,384.43,176.0,168.0,0.712,799039.7,799039.7,5961,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918420,957701.00
09/03/2016 12:00,2,6.918,ACTIVE,214.87,376.31,60.007,1472918403,"274151322000076","219011344069620",27.53,49.80,0,333.33,392.85,192.8,184.1,0.747,852672.5,852672.5,5966,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918421,957702.00
09/03/2016 12:00,2,6.834,ALERT,218.26,364.59,60.002,1472918403,"201051344000868","219011344069620",27.37,39.30,0,307.78,404.87,189.4,180.9,0.866,536797.1,536797.1,6006,0,0,0,L,1122011218,0,123.81,124.72,0002,35,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918422,957703.00
09/03/2016 12:00,2,6.869,ACTIVE,213.74,361.89,60.012,1472918403,"274151322000095","219011344069620",27.35,55.30,0,331.83,388.04,190.3,181.7,0.725,844078.3,844078.3,5980,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918423,957704.00
09/03/2016 12:00,2,6.830,ACTIVE,219.61,360.99,60.007,1472918403,"201051344000988","219011344069620",17.95,37.50,0,333.63,390.44,124.3,118.0,0.570,523816.4,523816.4,6012,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918424,957705.00
09/03/2016 12:00,2,6.844,ACTIVE,217.80,363.09,60.012,1472918403,"201051344001025","219011344069620",27.51,41.80,0,337.54,405.17,190.8,182.3,0.840,547091.1,547091.1,5992,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918425,957706.00
09/03/2016 12:00,2,6.887,ACTIVE,219.61,367.30,60.007,1472918403,"201051344000458","219011344069620",27.31,40.00,0,320.11,412.38,190.5,182.0,0.897,544155.0,544155.0,5992,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918426,957707.00
09/03/2016 12:00,2,6.850,ACTIVE,220.06,368.50,60.012,1472918403,"201051344000853","219011344069620",27.65,38.60,0,339.65,411.48,191.8,183.2,0.884,543411.3,543411.3,5998,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918427,957708.00
09/03/2016 12:00,2,6.721,ALERT,216.45,364.89,60.012,1472918403,"201051344000685","219011344069620",27.65,41.80,0,303.28,418.70,188.3,179.8,0.888,546415.9,546415.9,6005,0,0,0,L,1122011218,0,124.72,122.91,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918429,957709.00
09/03/2016 12:00,2,6.779,ACTIVE,217.58,360.99,60.012,1472918403,"201051344000917","219011344069620",27.31,40.80,0,325.82,411.48,187.5,179.0,0.888,543364.8,543364.8,6014,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918429,957710.00
09/03/2016 12:00,2,6.773,ACTIVE,216.90,363.99,60.007,1472918403,"201051344001145","219011344069620",27.29,40.80,0,314.40,415.99,187.2,178.8,0.866,548570.8,548570.8,6012,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918430,957711.00
09/03/2016 12:00,2,6.855,ACTIVE,218.26,365.19,60.018,1472918403,"201051344000651","219011344069620",27.31,39.30,0,327.32,416.89,189.6,181.1,0.866,541544.9,541544.9,5983,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918431,957712.00
09/03/2016 12:00,2,6.471,ACTIVE,213.96,355.28,60.012,1472918403,"274151322000088","219011344069620",25.64,48.00,0,332.13,384.13,168.1,160.3,0.636,769321.0,769321.0,5949,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918432,957713.00
09/03/2016 12:00,2,4.465,ACTIVE,215.09,402.77,60.007,1472918403,"274151322000068","219011344069620",37.21,48.30,0,387.14,446.05,168.9,161.1,0.645,662746.4,662746.4,6058,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918433,957714.00
09/03/2016 12:00,2,6.771,ACTIVE,217.80,362.19,60.007,1472918403,"201051344001135","219011344069620",27.49,40.60,0,326.72,405.17,188.3,179.9,0.862,537690.5,537690.5,5983,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918434,957715.00
09/03/2016 12:00,2,6.893,ALERT,217.58,365.80,59.986,1472918403,"201051344000594","219011344069620",27.19,42.50,0,306.88,419.00,189.9,181.4,0.866,548549.1,548549.1,5994,0,0,0,L,1122011218,0,123.81,124.04,0002,36,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918436,957716.00
09/03/2016 12:00,2,6.820,ACTIVE,218.03,363.09,60.012,1472918403,"201051344001203","219011344069620",27.77,40.40,0,337.84,405.47,191.8,183.2,0.897,545817.7,545817.7,6000,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918437,957717.00
09/03/2016 12:00,2,6.504,ACTIVE,214.19,372.71,60.012,1472918403,"274151322000054","219011344069620",25.78,51.00,0,331.83,384.43,169.8,162.0,0.650,785201.4,785201.4,5941,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918438,957718.00
09/03/2016 12:00,2,6.867,ACTIVE,218.48,364.59,60.012,1472918403,"201051344000867","219011344069620",27.33,42.30,0,326.72,423.50,190.0,181.4,0.871,535860.5,535860.5,5997,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918439,957719.00
09/03/2016 12:00,2,6.760,ALERT,218.03,364.59,60.012,1472918403,"201051344001093","219011344069620",27.63,40.20,0,305.98,416.89,189.2,180.7,0.875,542759.7,542759.7,6016,0,0,0,L,1122011218,0,124.72,123.59,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918440,957720.00
09/03/2016 12:00,2,6.910,ALERT,218.93,367.30,60.034,1472918403,"201051344000900","219011344069620",27.69,38.40,0,306.88,411.48,193.8,185.1,0.875,552543.7,552543.7,6007,0,0,0,L,1122011218,0,124.49,124.49,0002,34,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918442,957721.00
09/03/2016 12:00,2,6.816,ACTIVE,219.16,367.30,60.007,1472918403,"201051344000648","219011344069620",27.27,37.50,0,332.73,429.22,188.3,179.8,0.871,541548.9,541548.9,5992,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918443,957722.00
09/03/2016 12:00,2,6.795,ACTIVE,219.39,367.90,60.007,1472918403,"201051344000569","219011344069620",27.71,39.80,0,336.64,410.28,190.6,182.1,0.888,552634.4,552634.4,5996,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918444,957723.00
09/03/2016 12:00,2,6.787,ACTIVE,219.61,367.30,60.007,1472918403,"201051344000983","219011344069620",27.91,40.00,0,337.54,410.58,191.7,183.1,0.884,544983.5,544983.5,5988,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918445,957724.00
09/03/2016 12:00,2,6.850,ACTIVE,219.39,367.00,60.034,1472918403,"201051344001158","219011344069620",27.15,39.30,0,337.54,409.98,188.3,179.8,0.875,536953.2,536953.2,5992,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918446,957725.00
09/03/2016 12:00,2,6.816,ACTIVE,219.39,367.30,60.007,1472918403,"201051344000576","219011344069620",27.53,39.00,0,320.41,416.89,190.1,181.5,0.884,544471.5,544471.5,6007,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918447,957726.00
09/03/2016 12:00,2,6.447,ACTIVE,214.41,362.79,60.012,1472918403,"274151322000087","219011344069620",25.64,62.30,0,332.43,382.63,167.4,159.7,0.623,757454.4,757454.4,6016,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472918448,957727.00
09/03/2016 12:15,2,8.312,ACTIVE,220.29,371.21,59.975,1472919303,"201051344000645","219011344069620",26.56,41.80,0,341.15,421.40,223.4,213.7,1.016,544006.9,544006.9,6001,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919304,957728.00
09/03/2016 12:15,2,7.805,ACTIVE,214.19,365.49,59.981,1472919303,"274151322000085","219011344069620",24.37,53.00,0,337.84,394.65,192.6,183.9,0.734,785154.5,785154.5,5941,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919305,957729.00
09/03/2016 12:15,2,8.361,ACTIVE,219.16,370.30,59.991,1472919303,"201051344000633","219011344069620",26.44,43.40,0,340.55,421.40,223.8,214.0,1.047,535542.9,535542.9,5997,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919306,957730.00
09/03/2016 12:15,2,8.262,ACTIVE,220.74,374.51,60.002,1472919303,"201051344000469","219011344069620",27.15,39.80,0,340.25,422.30,227.2,217.3,1.069,538029.6,538029.6,6014,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919307,957731.00
09/03/2016 12:15,2,8.191,ACTIVE,217.80,367.90,59.996,1472919303,"201051344000646","219011344069620",26.86,46.60,0,334.84,416.29,222.8,213.1,1.039,538746.2,538746.2,5990,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919307,957732.00
09/03/2016 12:15,2,7.955,ACTIVE,214.19,374.51,60.039,1472919303,"274151322000052","219011344069620",26.20,54.00,0,336.34,399.46,211.1,201.8,0.826,806397.1,806397.1,5943,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919308,957733.00
09/03/2016 12:15,2,8.309,ACTIVE,219.39,369.40,60.007,1472919303,"201051344000585","219011344069620",26.88,44.30,0,336.04,417.19,226.3,216.5,1.047,548360.4,548360.4,5986,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919309,957734.00
09/03/2016 12:15,2,8.162,ALERT,217.35,366.40,59.965,1472919303,"201051344001230","219011344069620",26.94,46.00,0,302.07,425.01,222.7,213.0,1.025,541898.4,541898.4,6015,0,0,0,L,1122011218,0,124.72,123.14,0002,42,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919311,957735.00
09/03/2016 12:15,2,8.199,ACTIVE,219.16,370.90,60.002,1472919303,"201051344000582","219011344069620",26.80,40.80,0,314.10,434.93,222.4,212.8,1.003,534631.9,534631.9,5984,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919312,957736.00
09/03/2016 12:15,2,8.230,ACTIVE,217.80,368.80,60.002,1472919303,"201051344000955","219011344069620",26.74,44.30,0,334.84,416.29,222.9,213.3,1.052,548474.2,548474.2,5989,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919313,957737.00
09/03/2016 12:15,2,5.191,ACTIVE,214.41,424.71,59.986,1472919303,"274151322000094","219011344069620",37.95,55.80,0,379.62,445.15,199.1,190.3,0.773,662426.5,662426.5,6063,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919314,957738.00
09/03/2016 12:15,2,8.340,ACTIVE,220.97,373.61,59.996,1472919303,"201051344000579","219011344069620",26.72,44.00,0,341.45,422.30,225.8,216.0,1.043,552299.3,552299.3,6001,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919315,957739.00
09/03/2016 12:15,2,8.281,ACTIVE,217.58,366.70,59.991,1472919303,"201051344000890","219011344069620",26.60,48.00,0,335.74,416.59,223.0,213.3,1.034,545733.1,545733.1,5985,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919316,957740.00
09/03/2016 12:15,2,8.229,ACTIVE,218.71,368.50,60.002,1472919303,"201051344000438","219011344069620",26.72,44.80,0,335.44,415.69,222.7,213.0,1.030,547214.5,547214.5,5994,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919317,957741.00
09/03/2016 12:15,2,8.146,ACTIVE,218.03,367.30,60.034,1472919303,"201051344000417","219011344069620",26.58,48.50,0,335.14,415.09,219.1,209.6,1.034,538450.7,538450.7,5986,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919318,957742.00
09/03/2016 12:15,2,7.930,ACTIVE,213.96,354.07,59.996,1472919303,"274151322000083","219011344069620",26.04,58.50,0,330.63,398.26,209.1,199.8,0.849,799086.5,799086.5,5962,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919319,957743.00
09/03/2016 12:15,2,8.496,ACTIVE,215.32,374.21,59.991,1472919303,"274151322000076","219011344069620",26.66,54.80,0,336.04,403.67,229.1,219.2,0.871,852723.9,852723.9,5967,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919320,957744.00
09/03/2016 12:15,2,8.398,ACTIVE,219.16,371.51,60.002,1472919303,"201051344000868","219011344069620",26.70,41.80,0,328.82,437.63,227.0,217.2,1.043,536847.7,536847.7,6008,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919320,957745.00
09/03/2016 12:15,2,8.404,ACTIVE,213.74,378.72,59.996,1472919303,"274151322000095","219011344069620",26.64,59.80,0,331.53,401.26,226.6,216.7,0.871,844128.9,844128.9,5981,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919321,957746.00
09/03/2016 12:15,2,7.992,ACTIVE,220.74,364.59,60.039,1472919303,"201051344000988","219011344069620",17.91,39.80,0,342.35,397.35,144.9,137.9,0.685,523848.8,523848.8,6013,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919322,957747.00
09/03/2016 12:15,2,8.424,ALERT,218.93,368.20,59.959,1472919303,"201051344001025","219011344069620",26.70,45.30,0,304.78,416.59,227.8,218.0,1.012,547141.6,547141.6,5993,0,0,0,L,1122011218,0,125.17,124.27,0002,41,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919324,957748.00
09/03/2016 12:15,2,8.289,ACTIVE,220.74,372.11,59.970,1472919303,"201051344000458","219011344069620",27.00,43.00,0,340.25,422.90,226.5,216.7,1.061,544205.6,544205.6,5993,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919325,957749.00
09/03/2016 12:15,2,8.348,ACTIVE,221.19,374.81,59.991,1472919303,"201051344000853","219011344069620",27.00,41.50,0,340.85,421.70,228.2,218.3,1.056,543462.3,543462.3,5999,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919326,957750.00
09/03/2016 12:15,2,8.250,ACTIVE,217.58,367.30,59.996,1472919303,"201051344000685","219011344069620",26.86,43.60,0,335.44,415.69,224.3,214.6,1.087,546466.0,546466.0,6007,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919327,957751.00
09/03/2016 12:15,2,8.162,ALERT,218.93,369.40,60.002,1472919303,"201051344000917","219011344069620",27.12,42.80,0,304.48,431.32,224.1,214.4,1.056,543414.3,543414.3,6015,0,0,0,L,1122011218,0,125.17,124.27,0002,40,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919329,957752.00
09/03/2016 12:15,2,8.262,ACTIVE,217.80,365.80,59.996,1472919303,"201051344001145","219011344069620",26.70,43.00,0,334.84,416.29,223.4,213.7,1.003,548620.6,548620.6,6013,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919329,957753.00
09/03/2016 12:15,2,8.365,ALERT,219.61,370.30,60.007,1472919303,"201051344000651","219011344069620",26.76,41.80,0,304.78,429.22,226.7,216.8,1.025,541595.2,541595.2,5984,0,0,0,L,1122011218,0,125.85,124.27,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919331,957754.00
09/03/2016 12:15,2,7.949,ACTIVE,214.19,355.88,59.991,1472919303,"274151322000088","219011344069620",24.41,51.30,0,334.54,395.85,196.4,187.6,0.742,769365.3,769365.3,5950,0,0,0,L,1151911521,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919332,957755.00
09/03/2016 12:15,2,5.385,ACTIVE,215.09,418.09,59.996,1472919303,"274151322000068","219011344069620",37.01,51.50,0,381.42,451.46,202.7,193.7,0.782,662791.3,662791.3,6059,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919333,957756.00
09/03/2016 12:15,2,8.314,ACTIVE,218.93,369.40,59.991,1472919303,"201051344001135","219011344069620",26.76,42.50,0,335.14,415.99,225.3,215.5,1.021,537740.6,537740.6,5984,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919334,957757.00
09/03/2016 12:15,2,8.463,ACTIVE,218.48,370.30,60.007,1472919303,"201051344000594","219011344069620",26.46,45.00,0,325.52,430.12,226.8,217.0,1.034,548599.8,548599.8,5996,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919335,957758.00
09/03/2016 12:15,2,8.430,ALERT,219.16,368.50,60.034,1472919303,"201051344001203","219011344069620",26.98,43.00,0,305.08,420.20,230.2,220.2,1.069,545868.6,545868.6,6001,0,0,0,L,1122011218,0,125.85,123.81,0002,40,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919337,957759.00
09/03/2016 12:15,2,7.898,ACTIVE,214.19,359.18,59.991,1472919303,"274151322000054","219011344069620",24.95,53.80,0,336.94,397.05,199.4,190.5,0.765,785246.1,785246.1,5942,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919338,957760.00
09/03/2016 12:15,2,8.473,ACTIVE,219.39,370.00,60.002,1472919303,"201051344000867","219011344069620",26.60,44.50,0,336.64,421.10,228.3,218.4,1.034,535911.2,535911.2,5998,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919338,957761.00
09/03/2016 12:15,2,8.309,ALERT,219.16,370.00,60.007,1472919303,"201051344001093","219011344069620",27.27,41.80,0,304.18,419.90,229.4,219.5,1.052,542810.1,542810.1,6018,0,0,0,L,1122011218,0,125.40,124.04,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919340,957762.00
09/03/2016 12:15,2,8.561,ACTIVE,220.29,373.61,59.996,1472919303,"201051344000900","219011344069620",27.15,40.60,0,340.85,423.20,235.3,225.2,1.039,552595.7,552595.7,6009,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919341,957763.00
09/03/2016 12:15,2,8.432,ACTIVE,220.29,372.41,60.002,1472919303,"201051344000648","219011344069620",26.60,40.40,0,341.45,422.60,227.1,217.2,1.052,541599.1,541599.1,5993,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919342,957764.00
09/03/2016 12:15,2,8.545,ACTIVE,220.52,373.01,60.002,1472919303,"201051344000569","219011344069620",26.66,41.30,0,341.15,422.90,230.7,220.7,1.047,552685.3,552685.3,5997,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919343,957765.00
09/03/2016 12:15,2,8.529,ACTIVE,220.74,371.81,59.991,1472919303,"201051344000983","219011344069620",26.84,42.50,0,339.95,422.90,231.7,221.7,1.083,545034.7,545034.7,5989,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919344,957766.00
09/03/2016 12:15,2,8.566,ACTIVE,220.74,376.31,60.002,1472919303,"201051344001158","219011344069620",26.20,42.30,0,340.85,421.10,227.3,217.5,1.047,537003.4,537003.4,5993,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919345,957767.00
09/03/2016 12:15,2,8.463,ACTIVE,220.52,371.21,60.002,1472919303,"201051344000576","219011344069620",26.88,41.50,0,333.93,426.51,230.3,220.4,1.083,544522.2,544522.2,6008,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919346,957768.00
09/03/2016 12:15,2,7.994,ACTIVE,214.19,359.18,59.991,1472919303,"274151322000087","219011344069620",24.53,65.00,0,336.64,394.35,198.5,189.7,0.738,757498.6,757498.6,6017,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472919347,957769.00
09/03/2016 12:30,2,8.650,ACTIVE,220.74,372.71,59.933,1472920203,"201051344000645","219011344069620",26.34,43.80,0,340.85,422.00,230.8,220.9,1.016,544057.8,544057.8,6002,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920204,957770.00
09/03/2016 12:30,2,8.117,ACTIVE,214.41,377.52,59.975,1472920203,"274151322000085","219011344069620",24.29,53.50,0,334.24,395.55,199.5,190.7,0.765,785198.5,785198.5,5942,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920205,957771.00
09/03/2016 12:30,2,8.615,ACTIVE,219.61,372.71,59.975,1472920203,"201051344000633","219011344069620",26.58,44.80,0,341.15,422.30,231.9,221.9,1.087,535593.9,535593.9,5998,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920206,957772.00
09/03/2016 12:30,2,8.605,ACTIVE,221.19,376.01,59.991,1472920203,"201051344000469","219011344069620",27.00,40.20,0,339.95,423.50,235.5,225.3,1.109,538081.5,538081.5,6015,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920207,957773.00
09/03/2016 12:30,2,8.592,ACTIVE,217.80,367.00,59.959,1472920203,"201051344000646","219011344069620",26.78,48.50,0,334.24,418.39,232.8,222.8,1.078,538797.1,538797.1,5991,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920208,957774.00
09/03/2016 12:30,2,8.277,ACTIVE,214.64,371.21,59.986,1472920203,"274151322000052","219011344069620",26.20,58.00,0,333.03,400.06,219.6,210.0,0.862,806445.5,806445.5,5944,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920209,957775.00
09/03/2016 12:30,2,8.625,ACTIVE,219.61,369.70,59.991,1472920203,"201051344000585","219011344069620",27.00,44.50,0,335.74,422.00,235.7,225.6,1.087,548412.0,548412.0,5987,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920210,957776.00
09/03/2016 12:30,2,8.506,ACTIVE,217.35,370.30,60.007,1472920203,"201051344001230","219011344069620",26.98,47.30,0,334.84,418.09,232.2,222.2,1.065,541949.2,541949.2,6017,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920211,957777.00
09/03/2016 12:30,2,8.375,ACTIVE,219.39,371.81,59.975,1472920203,"201051344000582","219011344069620",27.33,42.80,0,335.44,422.90,231.7,221.7,1.052,534682.7,534682.7,5985,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920212,957778.00
09/03/2016 12:30,2,8.537,ACTIVE,218.03,367.60,59.981,1472920203,"201051344000955","219011344069620",26.88,45.30,0,334.54,417.19,232.2,222.2,1.078,548525.0,548525.0,5990,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920213,957779.00
09/03/2016 12:30,2,5.480,ACTIVE,214.64,421.10,59.970,1472920203,"274151322000094","219011344069620",37.63,56.80,0,377.52,447.55,208.6,199.4,0.809,662472.1,662472.1,6064,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920214,957780.00
09/03/2016 12:30,2,8.535,ACTIVE,220.97,371.21,59.970,1472920203,"201051344000579","219011344069620",26.88,46.40,0,341.15,422.60,232.3,222.3,1.056,552350.5,552350.5,6002,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920215,957781.00
09/03/2016 12:30,2,8.578,ACTIVE,217.80,368.50,59.991,1472920203,"201051344000890","219011344069620",26.68,49.30,0,321.61,437.03,231.7,221.7,1.056,545783.9,545783.9,5986,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920216,957782.00
09/03/2016 12:30,2,8.490,ACTIVE,218.71,369.40,59.954,1472920203,"201051344000438","219011344069620",26.84,46.00,0,333.93,421.10,230.7,220.8,1.078,547265.1,547265.1,5995,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920217,957783.00
09/03/2016 12:30,2,8.549,ALERT,217.80,365.19,59.975,1472920203,"201051344000417","219011344069620",26.26,50.00,0,306.28,428.31,227.3,217.4,1.069,538500.3,538500.3,5987,0,0,0,L,1122011218,0,124.49,123.59,0002,46,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920218,957784.00
09/03/2016 12:30,2,8.250,ACTIVE,214.19,380.22,59.959,1472920203,"274151322000083","219011344069620",25.90,61.70,0,331.53,398.86,216.2,206.8,0.875,799134.2,799134.2,5963,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920219,957785.00
09/03/2016 12:30,2,8.719,ACTIVE,215.32,387.74,59.954,1472920203,"274151322000076","219011344069620",26.92,58.00,0,336.34,404.27,237.2,227.0,0.937,852776.2,852776.2,5968,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920220,957786.00
09/03/2016 12:30,2,8.734,ACTIVE,219.39,372.41,59.938,1472920203,"201051344000868","219011344069620",26.54,42.00,0,337.24,423.20,234.6,224.5,1.056,536899.4,536899.4,6009,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920221,957787.00
09/03/2016 12:30,2,8.740,ACTIVE,214.19,375.41,59.975,1472920203,"274151322000095","219011344069620",26.54,60.80,0,330.93,402.77,234.7,224.6,0.888,844180.6,844180.6,5982,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920222,957788.00
09/03/2016 12:30,2,8.180,ACTIVE,221.19,366.10,59.959,1472920203,"201051344000988","219011344069620",17.89,41.30,0,342.35,397.66,148.1,141.0,0.689,523881.2,523881.2,6014,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920223,957789.00
09/03/2016 12:30,2,8.693,ACTIVE,219.39,370.00,59.965,1472920203,"201051344001025","219011344069620",26.86,45.80,0,336.04,421.70,236.3,226.2,1.052,547193.5,547193.5,5995,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920224,957790.00
09/03/2016 12:30,2,8.699,ACTIVE,220.97,370.30,59.991,1472920203,"201051344000458","219011344069620",26.44,45.30,0,340.25,423.20,232.8,222.8,1.087,544256.9,544256.9,5994,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920225,957791.00
09/03/2016 12:30,2,8.654,ACTIVE,221.42,373.91,59.970,1472920203,"201051344000853","219011344069620",26.72,43.20,0,340.85,422.30,234.1,224.0,1.087,543513.8,543513.8,6000,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920225,957792.00
09/03/2016 12:30,2,8.564,ACTIVE,217.58,367.30,60.002,1472920203,"201051344000685","219011344069620",26.78,44.80,0,334.84,417.19,232.2,222.2,1.100,546516.9,546516.9,6008,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920226,957793.00
09/03/2016 12:30,2,8.480,ACTIVE,219.39,370.00,59.938,1472920203,"201051344000917","219011344069620",27.15,43.20,0,335.14,421.10,233.1,223.0,1.092,543465.3,543465.3,6017,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920227,957794.00
09/03/2016 12:30,2,8.549,ACTIVE,217.80,366.40,59.970,1472920203,"201051344001145","219011344069620",26.66,43.80,0,320.71,434.33,230.8,220.8,1.047,548671.2,548671.2,6014,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920228,957795.00
09/03/2016 12:30,2,8.654,ACTIVE,219.61,371.51,59.986,1472920203,"201051344000651","219011344069620",26.86,43.00,0,337.24,422.00,235.1,225.0,1.056,541646.5,541646.5,5986,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920229,957796.00
09/03/2016 12:30,2,8.205,ACTIVE,214.64,355.58,59.965,1472920203,"274151322000088","219011344069620",24.31,54.00,0,333.93,396.75,202.0,193.0,0.773,769409.6,769409.6,5951,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920230,957797.00
09/03/2016 12:30,2,5.572,ACTIVE,215.54,419.90,59.959,1472920203,"274151322000068","219011344069620",37.00,54.30,0,377.82,447.25,208.4,199.2,0.791,662836.9,662836.9,6060,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920231,957798.00
09/03/2016 12:30,2,8.621,ACTIVE,219.16,369.10,59.965,1472920203,"201051344001135","219011344069620",26.78,43.80,0,334.84,420.50,233.6,223.5,1.061,537791.6,537791.6,5985,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920232,957799.00
09/03/2016 12:30,2,8.639,ACTIVE,218.71,370.30,59.944,1472920203,"201051344000594","219011344069620",26.62,48.00,0,335.44,422.30,232.9,222.8,1.065,548650.9,548650.9,5997,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920233,957800.00
09/03/2016 12:30,2,8.426,ACTIVE,219.39,370.30,59.975,1472920203,"201051344001203","219011344069620",27.83,44.50,0,336.94,422.60,237.6,227.4,1.096,545920.7,545920.7,6003,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920234,957801.00
09/03/2016 12:30,2,8.264,ACTIVE,214.41,353.77,59.996,1472920203,"274151322000054","219011344069620",24.47,57.00,0,334.84,397.66,204.8,195.7,0.782,785290.9,785290.9,5943,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920234,957802.00
09/03/2016 12:30,2,8.727,ACTIVE,219.61,370.60,59.981,1472920203,"201051344000867","219011344069620",26.50,46.40,0,338.44,422.30,234.2,224.1,1.069,535962.4,535962.4,5999,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920235,957803.00
09/03/2016 12:30,2,8.500,ACTIVE,219.39,371.81,59.991,1472920203,"201051344001093","219011344069620",27.51,42.30,0,335.74,422.90,236.7,226.5,1.074,542861.7,542861.7,6020,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920236,957804.00
09/03/2016 12:30,2,8.664,ACTIVE,220.52,373.91,59.970,1472920203,"201051344000900","219011344069620",27.39,42.00,0,339.04,424.71,240.3,230.0,1.069,552648.1,552648.1,6010,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920237,957805.00
09/03/2016 12:30,2,8.572,ACTIVE,220.52,372.41,59.954,1472920203,"201051344000648","219011344069620",26.58,43.00,0,340.85,423.20,230.6,220.7,1.065,541649.5,541649.5,5994,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920238,957806.00
09/03/2016 12:30,2,8.684,ACTIVE,220.97,374.51,59.938,1472920203,"201051344000569","219011344069620",26.72,43.00,0,339.65,423.50,235.0,224.9,1.074,552736.6,552736.6,5998,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920239,957807.00
09/03/2016 12:30,2,8.711,ACTIVE,221.19,373.61,59.970,1472920203,"201051344000983","219011344069620",26.68,44.50,0,339.65,424.11,235.1,225.0,1.078,545086.1,545086.1,5990,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920240,957808.00
09/03/2016 12:30,2,8.625,ACTIVE,220.97,372.71,59.970,1472920203,"201051344001158","219011344069620",26.50,45.00,0,340.55,421.70,231.5,221.5,1.061,537053.8,537053.8,5994,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920241,957809.00
09/03/2016 12:30,2,8.662,ACTIVE,220.97,371.51,59.959,1472920203,"201051344000576","219011344069620",26.66,43.20,0,339.95,423.20,233.7,223.6,1.100,544573.2,544573.2,6009,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920242,957810.00
09/03/2016 12:30,2,8.221,ACTIVE,214.64,373.31,59.965,1472920203,"274151322000087","219011344069620",24.27,67.00,0,334.24,394.95,202.0,193.0,0.756,757542.8,757542.8,6018,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472920243,957811.00
09/03/2016 12:45,2,9.021,ACTIVE,220.97,375.11,59.991,1472921105,"201051344000645","219011344069620",27.04,42.30,0,320.71,428.01,247.0,236.5,1.114,544097.5,544097.5,6003,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921107,957812.00
09/03/2016 12:45,2,8.697,ACTIVE,214.64,381.12,60.007,1472921105,"274151322000085","219011344069620",24.83,51.80,0,329.13,401.26,218.5,208.9,0.835,785232.4,785232.4,5943,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921108,957813.00
09/03/2016 12:45,2,9.035,ACTIVE,219.84,373.31,60.028,1472921105,"201051344000633","219011344069620",27.14,43.20,0,318.91,428.01,248.1,237.6,1.140,535633.6,535633.6,5999,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921108,957814.00
09/03/2016 12:45,2,8.967,ACTIVE,221.64,376.01,60.012,1472921105,"201051344000469","219011344069620",27.67,37.80,0,316.80,428.91,251.2,240.6,1.167,538121.9,538121.9,6016,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921109,957815.00
09/03/2016 12:45,2,8.941,ACTIVE,218.48,369.70,59.975,1472921105,"201051344000646","219011344069620",27.55,45.50,0,317.40,425.61,249.4,238.8,1.158,538836.5,538836.5,5992,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921110,957816.00
09/03/2016 12:45,2,8.721,ACTIVE,214.87,382.63,59.986,1472921105,"274151322000052","219011344069620",26.82,56.30,0,327.62,405.47,236.5,226.3,0.928,806482.3,806482.3,5945,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921111,957817.00
09/03/2016 12:45,2,9.004,ACTIVE,219.84,372.41,59.986,1472921105,"201051344000585","219011344069620",27.43,42.30,0,317.40,427.41,249.9,239.3,1.145,548452.2,548452.2,5988,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921112,957818.00
09/03/2016 12:45,2,8.730,ACTIVE,217.80,368.20,60.002,1472921105,"201051344001230","219011344069620",27.71,44.50,0,315.60,438.23,244.9,234.5,1.123,541988.2,541988.2,6018,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921113,957819.00
09/03/2016 12:45,2,8.854,ACTIVE,219.61,371.81,59.954,1472921105,"201051344000582","219011344069620",27.23,39.80,0,317.40,429.22,244.0,233.6,1.109,534721.9,534721.9,5986,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921114,957820.00
09/03/2016 12:45,2,8.766,ACTIVE,218.26,371.81,59.986,1472921105,"201051344000955","219011344069620",27.69,42.80,0,316.50,422.30,245.8,235.3,1.145,548564.4,548564.4,5991,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921115,957821.00
09/03/2016 12:45,2,5.750,ACTIVE,214.64,415.69,59.981,1472921105,"274151322000094","219011344069620",38.31,52.80,0,334.24,457.47,223.2,213.5,0.866,662506.7,662506.7,6065,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921116,957822.00
09/03/2016 12:45,2,8.992,ACTIVE,220.97,373.31,59.970,1472921105,"201051344000579","219011344069620",27.19,45.50,0,321.31,427.71,247.7,237.2,1.145,552390.4,552390.4,6003,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921117,957823.00
09/03/2016 12:45,2,8.895,ALERT,218.03,370.90,59.981,1472921105,"201051344000890","219011344069620",27.45,47.30,0,307.18,423.20,247.2,236.7,1.131,545822.9,545822.9,5987,0,0,0,L,1122011218,0,125.17,123.14,0002,46,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921118,957824.00
09/03/2016 12:45,2,8.850,ACTIVE,219.16,371.51,60.012,1472921105,"201051344000438","219011344069620",27.59,43.40,0,317.40,441.84,247.3,236.8,1.149,547304.2,547304.2,5996,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921119,957825.00
09/03/2016 12:45,2,8.910,ACTIVE,218.48,370.60,59.981,1472921105,"201051344000417","219011344069620",27.02,47.30,0,316.50,422.60,243.9,233.5,1.131,538538.9,538538.9,5989,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921120,957826.00
09/03/2016 12:45,2,8.596,ACTIVE,213.96,370.90,59.981,1472921105,"274151322000083","219011344069620",26.70,58.30,0,328.52,404.57,232.2,222.2,0.937,799170.5,799170.5,5964,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921121,957827.00
09/03/2016 12:45,2,9.105,ACTIVE,215.77,380.82,59.981,1472921105,"274151322000076","219011344069620",27.57,56.00,0,329.43,408.18,254.2,243.4,0.981,852816.0,852816.0,5969,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921122,957828.00
09/03/2016 12:45,2,9.109,ACTIVE,219.61,372.71,59.981,1472921105,"201051344000868","219011344069620",27.17,39.30,0,318.00,429.22,250.7,240.0,1.123,536939.8,536939.8,6010,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921123,957829.00
09/03/2016 12:45,2,9.113,ACTIVE,214.41,384.13,59.975,1472921105,"274151322000095","219011344069620",27.35,58.50,0,327.02,408.18,252.2,241.5,0.950,844219.9,844219.9,5983,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921124,957830.00
09/03/2016 12:45,2,8.867,ACTIVE,221.42,368.20,59.970,1472921105,"201051344000988","219011344069620",17.89,39.80,0,318.00,405.47,160.8,153.3,0.729,523907.0,523907.0,6015,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921125,957831.00
09/03/2016 12:45,2,9.168,ACTIVE,219.61,370.60,59.986,1472921105,"201051344001025","219011344069620",27.17,43.40,0,319.21,427.11,252.2,241.5,1.123,547233.6,547233.6,5996,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921126,957832.00
09/03/2016 12:45,2,9.061,ACTIVE,221.42,376.01,59.975,1472921105,"201051344000458","219011344069620",27.08,43.80,0,318.30,427.71,248.6,238.0,1.153,544297.0,544297.0,5995,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921126,957833.00
09/03/2016 12:45,2,9.092,ACTIVE,221.87,377.82,59.975,1472921105,"201051344000853","219011344069620",27.19,41.50,0,318.91,432.22,250.5,239.8,1.153,543554.3,543554.3,6001,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921127,957834.00
