ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 12:45,2,8.963,ACTIVE,217.80,368.50,59.975,1472921105,"201051344000685","219011344069620",27.43,43.80,0,316.20,422.00,249.0,238.4,1.180,546556.0,546556.0,6009,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921128,957835.00
09/03/2016 12:45,2,9.047,ACTIVE,219.61,370.90,59.970,1472921105,"201051344000917","219011344069620",27.19,41.50,0,318.61,427.41,249.0,238.4,1.162,543504.6,543504.6,6018,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921129,957836.00
09/03/2016 12:45,2,8.969,ACTIVE,218.03,369.10,59.970,1472921105,"201051344001145","219011344069620",27.25,41.50,0,318.91,423.50,247.6,237.0,1.118,548710.0,548710.0,6015,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921130,957837.00
09/03/2016 12:45,2,9.195,ACTIVE,220.06,371.81,59.975,1472921105,"201051344000651","219011344069620",26.92,40.20,0,319.51,428.61,250.4,239.8,1.118,541686.3,541686.3,5987,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921131,957838.00
09/03/2016 12:45,2,8.559,ACTIVE,214.41,368.20,59.944,1472921105,"274151322000088","219011344069620",25.43,51.00,0,327.02,401.86,220.1,210.5,0.835,769443.9,769443.9,5952,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921132,957839.00
09/03/2016 12:45,2,5.861,ACTIVE,215.54,435.83,59.975,1472921105,"274151322000068","219011344069620",37.57,51.80,0,334.54,462.58,222.7,213.0,0.857,662871.6,662871.6,6061,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921133,957840.00
09/03/2016 12:45,2,8.971,ACTIVE,219.61,369.10,59.970,1472921105,"201051344001135","219011344069620",27.41,41.80,0,317.70,427.71,248.9,238.4,1.140,537831.3,537831.3,5986,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921134,957841.00
09/03/2016 12:45,2,9.129,ACTIVE,218.93,371.81,59.965,1472921105,"201051344000594","219011344069620",26.92,47.30,0,317.10,428.91,248.6,238.0,1.131,548690.7,548690.7,5998,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921135,957842.00
09/03/2016 12:45,2,9.080,ACTIVE,219.84,370.30,59.970,1472921105,"201051344001203","219011344069620",27.57,42.50,0,316.80,428.61,253.4,242.6,1.211,545960.9,545960.9,6004,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921135,957843.00
09/03/2016 12:45,2,8.633,ACTIVE,214.64,365.49,59.959,1472921105,"274151322000054","219011344069620",25.50,54.30,0,327.02,403.97,223.0,213.3,0.853,785325.7,785325.7,5944,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921136,957844.00
09/03/2016 12:45,2,7.904,ACTIVE,218.71,369.70,59.965,1472921105,"201051344000867","219011344069620",27.14,45.00,0,319.81,428.61,217.1,207.6,0.972,536002.6,536002.6,6000,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921137,957845.00
09/03/2016 12:45,2,8.465,ACTIVE,219.39,370.60,59.970,1472921105,"201051344001093","219011344069620",27.91,40.20,0,319.21,428.31,239.0,228.8,1.078,542901.3,542901.3,6021,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921138,957846.00
09/03/2016 12:45,2,5.633,ACTIVE,218.03,364.29,59.959,1472921105,"201051344000900","219011344069620",27.83,40.20,0,318.30,428.31,158.4,151.0,0.707,552689.3,552689.3,6011,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921139,957847.00
09/03/2016 12:45,2,4.855,ACTIVE,217.35,359.48,59.965,1472921105,"201051344000648","219011344069620",27.15,41.80,0,319.21,428.31,133.3,126.8,0.623,541689.0,541689.0,5995,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921140,957848.00
09/03/2016 12:45,2,5.379,ACTIVE,217.13,360.08,59.954,1472921105,"201051344000569","219011344069620",27.61,41.50,0,319.21,428.91,150.5,143.4,0.729,552777.1,552777.1,5999,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921141,957849.00
09/03/2016 12:45,2,5.430,ACTIVE,217.35,361.29,59.965,1472921105,"201051344000983","219011344069620",27.81,42.80,0,320.41,429.52,153.1,145.8,0.738,545126.5,545126.5,5991,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921142,957850.00
09/03/2016 12:45,2,4.930,ACTIVE,217.58,359.78,59.954,1472921105,"201051344001158","219011344069620",27.04,43.60,0,318.91,427.11,135.0,128.4,0.641,537093.4,537093.4,5995,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921143,957851.00
09/03/2016 12:45,2,6.656,ACTIVE,218.03,364.59,59.975,1472921105,"201051344000576","219011344069620",27.19,41.00,0,319.21,428.61,183.5,175.2,0.853,544613.2,544613.2,6010,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921144,957852.00
09/03/2016 12:45,2,4.822,ACTIVE,213.51,351.07,59.959,1472921105,"274151322000087","219011344069620",25.41,63.00,0,328.22,401.26,123.4,117.2,0.451,757576.9,757576.9,6019,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472921145,957853.00
09/03/2016 13:00,2,8.805,ACTIVE,220.29,372.41,59.944,1472922004,"201051344000645","219011344069620",25.96,43.60,0,321.01,426.21,231.5,221.5,1.047,544147.8,544147.8,6004,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922005,957854.00
09/03/2016 13:00,2,8.217,ACTIVE,213.96,367.30,59.996,1472922004,"274151322000085","219011344069620",24.01,54.30,0,329.13,400.96,199.8,190.9,0.769,785276.1,785276.1,5944,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922006,957855.00
09/03/2016 13:00,2,8.639,ACTIVE,219.16,371.21,59.965,1472922004,"201051344000633","219011344069620",26.44,46.20,0,321.31,426.81,231.3,221.3,1.087,535683.9,535683.9,6000,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922006,957856.00
09/03/2016 13:00,2,8.652,ACTIVE,220.74,371.21,59.954,1472922004,"201051344000469","219011344069620",26.94,39.30,0,320.71,427.71,236.1,225.9,1.078,538173.2,538173.2,6017,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922007,957857.00
09/03/2016 13:00,2,8.586,ACTIVE,218.03,369.10,59.996,1472922004,"201051344000646","219011344069620",26.56,46.80,0,316.50,422.90,230.8,220.9,1.078,538886.8,538886.8,5993,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922008,957858.00
09/03/2016 13:00,2,8.357,ACTIVE,213.96,366.10,59.986,1472922004,"274151322000052","219011344069620",25.74,60.30,0,329.13,403.67,217.8,208.3,0.857,806529.9,806529.9,5946,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922009,957859.00
09/03/2016 13:00,2,8.619,ACTIVE,219.39,370.90,59.996,1472922004,"201051344000585","219011344069620",26.92,44.50,0,319.51,426.81,234.8,224.7,1.083,548503.3,548503.3,5989,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922010,957860.00
09/03/2016 13:00,2,8.389,ACTIVE,217.35,367.60,59.991,1472922004,"201051344001230","219011344069620",27.06,46.20,0,318.91,422.30,229.8,219.8,1.069,542038.2,542038.2,6019,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922011,957861.00
09/03/2016 13:00,2,8.457,ACTIVE,219.39,370.30,59.991,1472922004,"201051344000582","219011344069620",26.78,42.00,0,316.50,428.01,229.3,219.4,1.047,534772.0,534772.0,5987,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922012,957862.00
09/03/2016 13:00,2,8.660,ACTIVE,217.80,368.80,60.034,1472922004,"201051344000955","219011344069620",26.20,44.50,0,317.70,421.10,229.8,219.9,1.087,548614.5,548614.5,5992,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922013,957863.00
09/03/2016 13:00,2,5.578,ACTIVE,213.96,417.79,59.996,1472922004,"274151322000094","219011344069620",36.64,55.30,0,334.54,455.67,206.6,197.5,0.800,662551.7,662551.7,6066,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922014,957864.00
09/03/2016 13:00,2,8.699,ACTIVE,220.52,372.71,59.970,1472922004,"201051344000579","219011344069620",26.28,46.80,0,320.41,426.51,231.5,221.5,1.065,552440.9,552440.9,6004,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922015,957865.00
09/03/2016 13:00,2,8.619,ACTIVE,217.80,366.40,59.959,1472922004,"201051344000890","219011344069620",26.26,49.50,0,319.51,422.60,229.2,219.2,1.034,545872.8,545872.8,5989,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922016,957866.00
09/03/2016 13:00,2,8.498,ACTIVE,218.71,371.21,59.996,1472922004,"201051344000438","219011344069620",26.60,45.50,0,317.40,425.61,228.8,218.9,1.061,547354.1,547354.1,5997,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922017,957867.00
09/03/2016 13:00,2,8.570,ACTIVE,218.03,367.00,59.981,1472922004,"201051344000417","219011344069620",25.96,49.30,0,318.30,421.40,225.4,215.6,1.061,538588.0,538588.0,5990,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922017,957868.00
09/03/2016 13:00,2,8.240,ACTIVE,213.51,352.27,60.012,1472922004,"274151322000083","219011344069620",25.78,62.30,0,328.52,402.77,215.0,205.6,0.862,799217.4,799217.4,5965,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922018,957869.00
09/03/2016 13:00,2,8.768,ACTIVE,214.41,360.69,59.996,1472922004,"274151322000076","219011344069620",26.46,59.00,0,328.82,407.27,234.8,224.7,0.919,852867.2,852867.2,5970,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922019,957870.00
09/03/2016 13:00,2,8.779,ACTIVE,218.93,370.60,60.002,1472922004,"201051344000868","219011344069620",26.40,41.00,0,320.11,428.01,234.8,224.8,1.047,536990.7,536990.7,6011,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922020,957871.00
09/03/2016 13:00,2,8.754,ACTIVE,213.74,355.28,59.991,1472922004,"274151322000095","219011344069620",26.32,60.50,0,326.72,407.57,233.1,223.1,0.888,844270.8,844270.8,5984,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922021,957872.00
09/03/2016 13:00,2,8.146,ACTIVE,220.52,364.59,59.975,1472922004,"201051344000988","219011344069620",17.91,40.80,0,320.41,401.26,147.7,140.7,0.689,523939.2,523939.2,6016,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922022,957873.00
09/03/2016 13:00,2,8.662,ACTIVE,218.93,369.10,59.986,1472922004,"201051344001025","219011344069620",26.78,46.20,0,318.91,427.71,234.9,224.8,1.052,547284.7,547284.7,5997,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922023,957874.00
09/03/2016 13:00,2,8.717,ACTIVE,220.52,371.81,60.002,1472922004,"201051344000458","219011344069620",26.38,45.30,0,319.81,426.81,232.8,222.8,1.078,544347.6,544347.6,5996,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922024,957875.00
09/03/2016 13:00,2,8.729,ACTIVE,220.97,372.41,60.002,1472922004,"201051344000853","219011344069620",26.58,43.20,0,322.51,427.41,234.8,224.8,1.100,543605.2,543605.2,6002,0,0,0,L,1122011218,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922025,957876.00
09/03/2016 13:00,2,8.711,ACTIVE,217.58,368.80,59.986,1472922004,"201051344000685","219011344069620",26.16,44.80,0,315.60,421.70,230.8,220.8,1.092,546606.2,546606.2,6010,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922026,957877.00
09/03/2016 13:00,2,8.471,ACTIVE,219.16,368.80,59.975,1472922004,"201051344000917","219011344069620",26.88,43.40,0,318.61,425.61,230.7,220.7,1.078,543554.7,543554.7,6019,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922027,957878.00
09/03/2016 13:00,2,8.596,ACTIVE,217.80,369.40,60.002,1472922004,"201051344001145","219011344069620",26.34,43.60,0,318.30,421.40,229.2,219.3,1.030,548759.8,548759.8,6016,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922028,957879.00
09/03/2016 13:00,2,8.656,ACTIVE,219.61,370.60,59.986,1472922004,"201051344000651","219011344069620",26.48,42.80,0,319.81,426.81,232.1,222.1,1.047,541736.8,541736.8,5988,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922029,957880.00
09/03/2016 13:00,2,8.215,ACTIVE,213.74,376.01,59.996,1472922004,"274151322000088","219011344069620",24.19,53.80,0,330.33,399.76,201.3,192.4,0.765,769487.9,769487.9,5953,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922030,957881.00
09/03/2016 13:00,2,5.453,ACTIVE,214.87,404.27,59.965,1472922004,"274151322000068","219011344069620",37.33,55.30,0,334.84,458.67,205.9,196.9,0.791,662916.3,662916.3,6062,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922031,957882.00
09/03/2016 13:00,2,8.646,ACTIVE,219.16,370.00,59.996,1472922004,"201051344001135","219011344069620",26.40,43.80,0,318.61,424.71,231.1,221.1,1.056,537881.5,537881.5,5987,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922032,957883.00
09/03/2016 13:00,2,8.623,ACTIVE,218.03,368.80,59.991,1472922004,"201051344000594","219011344069620",26.56,49.50,0,318.61,427.71,232.0,222.0,1.065,548741.0,548741.0,5999,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922033,957884.00
09/03/2016 13:00,2,8.775,ACTIVE,219.39,370.00,59.996,1472922004,"201051344001203","219011344069620",26.56,44.30,0,317.70,426.81,236.2,226.1,1.096,546012.0,546012.0,6005,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922034,957885.00
09/03/2016 13:00,2,8.182,ACTIVE,214.41,378.72,59.981,1472922004,"274151322000054","219011344069620",24.73,56.00,0,327.92,401.26,204.8,195.8,0.782,785370.3,785370.3,5945,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922034,957886.00
09/03/2016 13:00,2,8.756,ACTIVE,219.39,368.50,59.996,1472922004,"201051344000867","219011344069620",26.30,46.40,0,319.81,426.51,233.3,223.3,1.061,536053.2,536053.2,6001,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922035,957887.00
09/03/2016 13:00,2,8.531,ACTIVE,219.61,370.60,60.002,1472922004,"201051344001093","219011344069620",26.94,42.30,0,318.00,426.81,232.7,222.7,1.065,542951.7,542951.7,6022,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922036,957888.00
09/03/2016 13:00,2,8.750,ACTIVE,220.06,374.21,60.012,1472922004,"201051344000900","219011344069620",27.12,41.00,0,320.41,428.61,240.2,229.9,1.047,552741.3,552741.3,6012,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922037,957889.00
09/03/2016 13:00,2,8.596,ACTIVE,220.06,371.51,59.996,1472922004,"201051344000648","219011344069620",26.42,43.60,0,321.61,427.11,229.8,219.9,1.078,541738.9,541738.9,5996,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922038,957890.00
09/03/2016 13:00,2,8.730,ACTIVE,220.29,374.21,59.991,1472922004,"201051344000569","219011344069620",26.70,43.00,0,320.11,427.11,236.0,225.8,1.083,552828.1,552828.1,6000,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922039,957891.00
09/03/2016 13:00,2,8.686,ACTIVE,220.74,374.21,59.986,1472922004,"201051344000983","219011344069620",26.76,44.00,0,321.61,427.41,235.2,225.1,1.083,545177.5,545177.5,5992,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922040,957892.00
09/03/2016 13:00,2,8.783,ACTIVE,220.74,372.41,59.996,1472922004,"201051344001158","219011344069620",25.84,45.00,0,318.30,425.61,229.9,220.0,1.030,537143.3,537143.3,5996,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922041,957893.00
09/03/2016 13:00,2,8.711,ACTIVE,220.52,372.71,60.002,1472922004,"201051344000576","219011344069620",26.54,42.50,0,320.11,427.41,234.0,224.0,1.052,544663.9,544663.9,6011,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922042,957894.00
09/03/2016 13:00,2,8.180,ACTIVE,213.96,376.01,59.975,1472922004,"274151322000087","219011344069620",24.31,66.30,0,329.73,399.76,201.3,192.4,0.756,757620.8,757620.8,6020,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922043,957895.00
09/03/2016 13:15,2,8.420,ALERT,219.84,370.00,60.002,1472922903,"201051344000645","219011344069620",25.92,46.20,0,308.69,423.20,221.2,211.6,1.003,544202.1,544202.1,6005,0,0,0,L,1122011218,0,124.94,125.40,0002,42,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922905,957896.00
09/03/2016 13:15,2,7.922,ACTIVE,214.19,369.40,59.991,1472922903,"274151322000085","219011344069620",23.66,56.00,0,332.43,395.25,189.5,181.0,0.725,785323.1,785323.1,5945,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922906,957897.00
09/03/2016 13:15,2,8.428,ACTIVE,218.93,371.51,59.996,1472922903,"201051344000633","219011344069620",25.98,48.00,0,322.21,428.91,221.7,212.0,1.039,535738.6,535738.6,6001,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922907,957898.00
09/03/2016 13:15,2,8.371,ALERT,220.52,371.51,59.996,1472922903,"201051344000469","219011344069620",26.54,42.30,0,309.59,431.02,225.0,215.3,1.030,538228.6,538228.6,6018,0,0,0,L,1122011218,0,124.49,125.62,0002,39,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922908,957899.00
09/03/2016 13:15,2,8.307,ACTIVE,217.58,366.10,60.002,1472922903,"201051344000646","219011344069620",26.36,49.50,0,334.24,419.30,221.7,212.1,1.030,538941.6,538941.6,5994,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922909,957900.00
09/03/2016 13:15,2,8.039,ACTIVE,214.19,369.40,60.002,1472922903,"274151322000052","219011344069620",25.74,62.00,0,331.23,400.96,209.5,200.3,0.822,806581.5,806581.5,5947,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922910,957901.00
09/03/2016 13:15,2,8.568,ACTIVE,218.93,370.30,60.002,1472922903,"201051344000585","219011344069620",25.98,46.60,0,336.04,423.20,225.5,215.7,1.039,548558.9,548558.9,5990,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922911,957902.00
09/03/2016 13:15,2,8.246,ALERT,216.90,364.89,59.975,1472922903,"201051344001230","219011344069620",26.46,48.80,0,305.68,418.70,221.0,211.4,1.021,542092.6,542092.6,6020,0,0,0,L,1122011218,0,124.49,122.91,0002,44,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922913,957903.00
09/03/2016 13:15,2,8.400,ACTIVE,218.93,370.30,59.996,1472922903,"201051344000582","219011344069620",26.12,44.00,0,334.84,424.71,222.3,212.6,1.025,534826.8,534826.8,5988,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922914,957904.00
09/03/2016 13:15,2,8.373,ACTIVE,217.58,364.29,60.002,1472922903,"201051344000955","219011344069620",26.14,46.00,0,334.54,417.79,221.5,211.8,1.043,548669.1,548669.1,5993,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922915,957905.00
09/03/2016 13:15,2,5.410,ACTIVE,214.19,399.46,59.986,1472922903,"274151322000094","219011344069620",36.70,56.30,0,363.09,450.86,201.4,192.5,0.778,662601.0,662601.0,6067,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922916,957906.00
09/03/2016 13:15,2,8.449,ACTIVE,220.29,372.11,60.039,1472922903,"201051344000579","219011344069620",26.16,50.20,0,324.02,437.93,224.0,214.3,1.034,552495.8,552495.8,6005,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922916,957907.00
09/03/2016 13:15,2,8.541,ACTIVE,217.13,370.00,60.002,1472922903,"201051344000890","219011344069620",25.64,51.00,0,333.63,418.70,221.8,212.2,1.012,545927.4,545927.4,5990,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922917,957908.00
09/03/2016 13:15,2,8.289,ACTIVE,218.26,367.30,59.996,1472922903,"201051344000438","219011344069620",26.36,47.30,0,334.84,422.60,221.2,211.6,1.034,547408.5,547408.5,5998,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922918,957909.00
09/03/2016 13:15,2,8.299,ACTIVE,217.58,367.00,60.002,1472922903,"201051344000417","219011344069620",25.74,50.80,0,334.54,416.89,216.4,206.9,1.034,538641.5,538641.5,5991,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922919,957910.00
09/03/2016 13:15,2,8.055,ACTIVE,213.74,354.67,60.002,1472922903,"274151322000083","219011344069620",25.62,65.00,0,328.52,399.76,208.8,199.6,0.844,799268.5,799268.5,5966,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922920,957911.00
09/03/2016 13:15,2,8.562,ACTIVE,215.09,377.22,60.012,1472922903,"274151322000076","219011344069620",26.32,62.00,0,335.44,405.47,228.0,218.1,0.893,852923.2,852923.2,5971,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922921,957912.00
09/03/2016 13:15,2,8.480,ACTIVE,218.71,369.70,59.996,1472922903,"201051344000868","219011344069620",26.32,43.80,0,327.02,424.11,226.1,216.3,1.016,537046.2,537046.2,6012,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922922,957913.00
09/03/2016 13:15,2,8.559,ACTIVE,213.96,374.81,59.996,1472922903,"274151322000095","219011344069620",26.10,64.00,0,329.13,402.46,225.9,216.1,0.853,844326.3,844326.3,5985,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922923,957914.00
09/03/2016 13:15,2,7.730,ACTIVE,220.52,364.59,59.991,1472922903,"201051344000988","219011344069620",17.87,43.00,0,336.34,397.96,139.9,133.1,0.650,523973.4,523973.4,6017,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922924,957915.00
09/03/2016 13:15,2,8.469,ACTIVE,218.71,367.90,59.986,1472922903,"201051344001025","219011344069620",26.52,47.80,0,335.44,423.50,227.3,217.5,1.021,547340.4,547340.4,5998,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922925,957916.00
09/03/2016 13:15,2,8.375,ACTIVE,220.52,370.30,60.002,1472922903,"201051344000458","219011344069620",26.46,48.00,0,328.52,424.71,224.6,214.8,1.043,544402.6,544402.6,5997,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922926,957917.00
09/03/2016 13:15,2,8.479,ACTIVE,220.97,374.51,59.996,1472922903,"201051344000853","219011344069620",26.30,45.50,0,340.25,424.11,225.8,216.0,1.030,543660.6,543660.6,6003,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922927,957918.00
09/03/2016 13:15,2,8.340,ACTIVE,217.13,366.40,60.012,1472922903,"201051344000685","219011344069620",26.44,47.00,0,334.54,417.49,223.2,213.6,1.078,546660.9,546660.9,6011,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922928,957919.00
09/03/2016 13:15,2,8.438,ACTIVE,218.71,367.90,59.996,1472922903,"201051344000917","219011344069620",26.18,45.50,0,335.14,422.90,223.7,214.0,1.056,543609.6,543609.6,6020,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922929,957920.00
09/03/2016 13:15,2,8.373,ACTIVE,217.35,366.70,59.991,1472922903,"201051344001145","219011344069620",26.20,45.80,0,334.54,418.09,222.3,212.7,1.008,548814.3,548814.3,6017,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922929,957921.00
09/03/2016 13:15,2,8.547,ACTIVE,219.39,370.00,59.986,1472922903,"201051344000651","219011344069620",25.96,44.30,0,341.45,424.41,224.8,215.0,1.016,541792.0,541792.0,5989,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922930,957922.00
09/03/2016 13:15,2,7.986,ACTIVE,214.19,367.30,59.996,1472922903,"274151322000088","219011344069620",23.82,56.00,0,331.83,396.15,192.7,184.1,0.734,769535.4,769535.4,5954,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922931,957923.00
09/03/2016 13:15,2,5.285,ACTIVE,215.32,404.27,60.002,1472922903,"274151322000068","219011344069620",37.37,56.50,0,351.37,447.25,198.2,189.3,0.756,662965.5,662965.5,6063,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922932,957924.00
09/03/2016 13:15,2,8.379,ACTIVE,218.71,367.60,59.991,1472922903,"201051344001135","219011344069620",26.24,45.80,0,334.84,422.30,222.5,212.8,1.016,537936.2,537936.2,5988,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922933,957925.00
09/03/2016 13:15,2,8.447,ACTIVE,218.26,369.10,60.007,1472922903,"201051344000594","219011344069620",26.04,50.80,0,333.93,422.60,222.6,213.0,1.016,548795.8,548795.8,6000,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922934,957926.00
09/03/2016 13:15,2,8.438,ACTIVE,219.16,369.40,59.991,1472922903,"201051344001203","219011344069620",26.58,45.30,0,336.94,427.11,227.0,217.2,1.056,546067.9,546067.9,6006,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922935,957927.00
09/03/2016 13:15,2,8.002,ACTIVE,214.19,369.70,59.975,1472922903,"274151322000054","219011344069620",24.05,58.30,0,332.13,398.26,194.8,186.1,0.751,785418.4,785418.4,5946,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922936,957928.00
09/03/2016 13:15,2,8.447,ACTIVE,219.16,370.30,60.007,1472922903,"201051344000867","219011344069620",26.16,48.00,0,337.54,423.81,223.9,214.2,1.030,536108.3,536108.3,6002,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922937,957929.00
09/03/2016 13:15,2,8.285,ACTIVE,218.93,370.90,59.996,1472922903,"201051344001093","219011344069620",26.78,44.30,0,335.44,424.11,224.7,214.9,1.030,543007.0,543007.0,6023,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922938,957930.00
09/03/2016 13:15,2,8.447,ACTIVE,219.84,371.81,59.991,1472922903,"201051344000900","219011344069620",26.90,44.30,0,337.24,425.91,230.1,220.2,1.034,552798.0,552798.0,6013,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922939,957931.00
09/03/2016 13:15,2,8.426,ACTIVE,219.84,370.90,59.965,1472922903,"201051344000648","219011344069620",25.80,46.40,0,325.52,457.77,220.1,210.5,1.016,541793.0,541793.0,5997,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922940,957932.00
09/03/2016 13:15,2,8.447,ACTIVE,220.06,369.40,59.996,1472922903,"201051344000569","219011344069620",26.22,45.80,0,339.34,424.71,224.3,214.6,1.016,552883.4,552883.4,6001,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922941,957933.00
09/03/2016 13:15,2,8.418,ACTIVE,220.52,370.30,59.996,1472922903,"201051344000983","219011344069620",26.44,46.80,0,339.95,425.01,225.3,215.6,1.034,545232.9,545232.9,5993,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922942,957934.00
09/03/2016 13:15,2,8.430,ACTIVE,220.29,371.21,60.007,1472922903,"201051344001158","219011344069620",25.84,48.00,0,322.81,443.64,220.7,211.1,1.008,537197.5,537197.5,5997,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922942,957935.00
09/03/2016 13:15,2,8.447,ACTIVE,220.29,373.61,59.991,1472922903,"201051344000576","219011344069620",26.14,45.30,0,331.53,425.01,223.6,213.9,1.043,544718.9,544718.9,6012,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922943,957936.00
09/03/2016 13:15,2,7.875,ACTIVE,214.41,375.71,59.970,1472922903,"274151322000087","219011344069620",24.05,68.00,0,322.51,406.97,191.8,183.2,0.720,757668.1,757668.1,6021,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472922944,957937.00
09/03/2016 13:30,2,8.422,ACTIVE,220.06,369.40,59.944,1472923803,"201051344000645","219011344069620",26.48,46.20,0,318.00,420.80,225.7,215.9,1.025,544248.1,544248.1,6007,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923805,957938.00
09/03/2016 13:30,2,7.984,ACTIVE,213.96,360.08,59.944,1472923803,"274151322000085","219011344069620",24.03,56.50,0,328.82,391.64,194.2,185.5,0.742,785362.9,785362.9,5946,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923806,957939.00
09/03/2016 13:30,2,8.490,ACTIVE,218.93,370.30,59.938,1472923803,"201051344000633","219011344069620",26.26,48.30,0,320.41,421.10,225.9,216.1,1.074,535784.8,535784.8,6002,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923807,957940.00
09/03/2016 13:30,2,8.432,ACTIVE,220.52,372.71,59.959,1472923803,"201051344000469","219011344069620",26.72,42.00,0,315.60,422.90,228.2,218.3,1.065,538275.5,538275.5,6020,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923808,957941.00
09/03/2016 13:30,2,8.385,ACTIVE,217.58,369.70,59.970,1472923803,"201051344000646","219011344069620",26.54,49.00,0,317.10,416.29,225.2,215.5,1.069,538987.9,538987.9,5995,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923809,957942.00
09/03/2016 13:30,2,8.049,ACTIVE,213.96,377.82,59.954,1472923803,"274151322000052","219011344069620",26.12,63.00,0,328.82,397.96,212.8,203.5,0.835,806625.2,806625.2,5948,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923810,957943.00
09/03/2016 13:30,2,8.375,ALERT,218.93,369.40,59.970,1472923803,"201051344000585","219011344069620",26.86,46.60,0,305.08,419.30,227.9,218.1,1.052,548605.8,548605.8,5991,0,0,0,L,1122011218,0,124.72,124.27,0002,44,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923812,957944.00
09/03/2016 13:30,2,8.172,ALERT,217.13,364.59,60.007,1472923803,"201051344001230","219011344069620",26.98,48.00,0,304.18,432.22,223.3,213.6,1.034,542138.3,542138.3,6022,0,0,0,L,1122011218,0,124.49,122.91,0002,44,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923813,957945.00
09/03/2016 13:30,2,8.262,ACTIVE,218.93,369.10,59.986,1472923803,"201051344000582","219011344069620",26.76,44.80,0,316.50,417.49,224.0,214.3,1.021,534873.0,534873.0,5989,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923814,957946.00
09/03/2016 13:30,2,8.287,ACTIVE,217.35,367.30,59.959,1472923803,"201051344000955","219011344069620",26.66,46.40,0,318.30,415.99,223.7,214.0,1.025,548715.3,548715.3,5994,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923815,957947.00
09/03/2016 13:30,2,5.340,ACTIVE,213.96,409.98,59.965,1472923803,"274151322000094","219011344069620",37.29,58.00,0,365.19,443.64,200.9,192.0,0.778,662642.3,662642.3,6068,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923816,957948.00
09/03/2016 13:30,2,8.271,ACTIVE,220.29,372.41,59.986,1472923803,"201051344000579","219011344069620",26.94,50.40,0,320.11,423.81,225.5,215.7,1.025,552542.2,552542.2,6006,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923817,957949.00
09/03/2016 13:30,2,8.227,ACTIVE,217.13,366.40,59.965,1472923803,"201051344000890","219011344069620",26.72,51.00,0,317.40,446.05,222.6,212.9,1.025,545973.5,545973.5,5991,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923818,957950.00
09/03/2016 13:30,2,8.268,ACTIVE,218.03,367.00,59.975,1472923803,"201051344000438","219011344069620",26.62,47.00,0,317.10,415.69,222.9,213.2,1.043,547454.4,547454.4,5999,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923819,957951.00
09/03/2016 13:30,2,8.240,ALERT,217.35,366.10,59.970,1472923803,"201051344000417","219011344069620",26.28,51.00,0,301.77,414.49,219.1,209.5,1.047,538686.3,538686.3,5992,0,0,0,L,1122011218,0,124.27,123.14,0002,46,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923821,957952.00
09/03/2016 13:30,2,7.975,ACTIVE,212.83,366.10,59.965,1472923803,"274151322000083","219011344069620",26.04,64.80,0,328.52,392.55,210.1,200.9,0.849,799312.0,799312.0,5967,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923822,957953.00
09/03/2016 13:30,2,8.430,ACTIVE,214.64,376.31,59.959,1472923803,"274151322000076","219011344069620",26.80,61.30,0,329.43,401.86,228.4,218.5,0.888,852970.6,852970.6,5972,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923823,957954.00
09/03/2016 13:30,2,8.385,ACTIVE,218.71,367.90,59.938,1472923803,"201051344000868","219011344069620",26.58,44.30,0,318.91,421.40,225.5,215.7,1.025,537093.1,537093.1,6013,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923824,957955.00
09/03/2016 13:30,2,8.416,ACTIVE,213.51,382.03,59.986,1472923803,"274151322000095","219011344069620",26.58,63.70,0,329.73,396.75,226.5,216.7,0.866,844373.2,844373.2,5986,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923824,957956.00
09/03/2016 13:30,2,7.912,ACTIVE,220.29,363.39,59.965,1472923803,"201051344000988","219011344069620",17.89,43.80,0,318.91,397.05,143.3,136.4,0.667,524002.6,524002.6,6018,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923825,957957.00
09/03/2016 13:30,2,8.459,ALERT,218.48,367.60,59.965,1472923803,"201051344001025","219011344069620",26.42,47.50,0,305.38,439.74,226.4,216.6,1.016,547387.2,547387.2,5999,0,0,0,L,1122011218,0,124.72,124.04,0002,44,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923827,957958.00
09/03/2016 13:30,2,8.352,ACTIVE,220.29,369.70,59.970,1472923803,"201051344000458","219011344069620",26.76,47.50,0,318.91,422.00,226.3,216.5,1.065,544449.2,544449.2,5998,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923828,957959.00
09/03/2016 13:30,2,8.402,ACTIVE,220.74,373.61,59.933,1472923803,"201051344000853","219011344069620",26.76,46.20,0,319.81,421.10,227.7,217.9,1.069,543707.4,543707.4,6004,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923829,957960.00
09/03/2016 13:30,2,8.348,ACTIVE,217.13,363.39,59.970,1472923803,"201051344000685","219011344069620",26.66,46.00,0,316.50,415.69,225.3,215.5,1.069,546707.2,546707.2,6012,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923830,957961.00
09/03/2016 13:30,2,8.320,ACTIVE,218.48,368.20,59.959,1472923803,"201051344000917","219011344069620",26.68,45.50,0,319.21,420.50,224.8,215.1,1.061,543656.0,543656.0,6021,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923831,957962.00
09/03/2016 13:30,2,8.301,ALERT,217.13,364.89,60.002,1472923803,"201051344001145","219011344069620",26.78,45.50,0,290.35,415.69,224.7,215.0,1.039,548860.2,548860.2,6018,0,0,0,L,1122011218,0,124.49,123.14,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923832,957963.00
09/03/2016 13:30,2,8.473,ALERT,219.16,370.00,59.981,1472923803,"201051344000651","219011344069620",26.40,44.30,0,298.77,434.33,226.4,216.6,1.030,541838.6,541838.6,5990,0,0,0,L,1122011218,0,125.62,123.81,0002,41,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923834,957964.00
09/03/2016 13:30,2,7.980,ACTIVE,213.51,351.07,59.965,1472923803,"274151322000088","219011344069620",24.23,56.80,0,328.82,393.45,195.8,187.1,0.742,769575.6,769575.6,5955,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923835,957965.00
09/03/2016 13:30,2,5.410,ACTIVE,214.64,411.18,59.959,1472923803,"274151322000068","219011344069620",37.03,56.80,0,372.41,446.05,202.6,193.6,0.778,663006.9,663006.9,6064,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923836,957966.00
09/03/2016 13:30,2,8.410,ALERT,218.48,367.60,59.954,1472923803,"201051344001135","219011344069620",26.52,45.80,0,305.38,421.10,225.7,215.9,1.030,537982.7,537982.7,5989,0,0,0,L,1122011218,0,124.94,123.81,0002,44,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923838,957967.00
09/03/2016 13:30,2,8.521,ACTIVE,218.26,370.30,59.965,1472923803,"201051344000594","219011344069620",26.46,51.80,0,318.61,417.19,228.3,218.5,1.047,548842.5,548842.5,6001,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923839,957968.00
09/03/2016 13:30,2,8.527,ALERT,218.71,367.30,59.954,1472923803,"201051344001203","219011344069620",26.66,46.20,0,293.36,430.72,230.3,220.3,1.069,546115.2,546115.2,6007,0,0,0,L,1122011218,0,125.62,123.59,0002,42,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923841,957969.00
09/03/2016 13:30,2,8.010,ACTIVE,213.96,352.27,59.954,1472923803,"274151322000054","219011344069620",24.57,58.80,0,327.62,393.75,199.2,190.4,0.760,785459.3,785459.3,5947,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923842,957970.00
09/03/2016 13:30,2,8.461,ACTIVE,219.16,368.20,59.965,1472923803,"201051344000867","219011344069620",26.66,49.00,0,319.81,420.20,228.3,218.4,1.039,536155.2,536155.2,6003,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923843,957971.00
09/03/2016 13:30,2,8.412,ALERT,218.93,369.10,59.944,1472923803,"201051344001093","219011344069620",26.70,44.30,0,307.48,419.60,227.5,217.7,1.034,543053.7,543053.7,6024,0,0,0,L,1122011218,0,125.17,123.81,0002,43,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923844,957972.00
09/03/2016 13:30,2,8.541,ACTIVE,219.84,371.51,59.970,1472923803,"201051344000900","219011344069620",27.12,44.50,0,317.40,422.90,234.5,224.4,1.047,552846.2,552846.2,6014,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923845,957973.00
09/03/2016 13:30,2,8.420,ACTIVE,219.84,373.31,59.959,1472923803,"201051344000648","219011344069620",26.58,46.40,0,318.91,422.30,226.5,216.7,1.025,541839.2,541839.2,5998,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923846,957974.00
09/03/2016 13:30,2,8.537,ACTIVE,220.06,372.71,59.954,1472923803,"201051344000569","219011344069620",26.62,45.00,0,319.21,422.30,230.1,220.2,1.061,552930.5,552930.5,6002,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923847,957975.00
09/03/2016 13:30,2,8.529,ACTIVE,220.52,371.21,59.949,1472923803,"201051344000983","219011344069620",26.80,47.30,0,321.31,422.60,231.3,221.4,1.065,545280.2,545280.2,5994,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923848,957976.00
09/03/2016 13:30,2,8.473,ACTIVE,220.52,371.51,59.981,1472923803,"201051344001158","219011344069620",26.38,47.80,0,319.21,420.50,226.4,216.6,1.061,537243.7,537243.7,5998,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923849,957977.00
