ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 13:30,2,7.975,ACTIVE,213.96,365.19,59.933,1472923803,"274151322000087","219011344069620",24.47,66.70,0,329.13,392.55,197.7,188.9,0.747,757708.4,757708.4,6022,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923851,957978.00
09/03/2016 13:30,2,8.607,ACTIVE,220.52,373.61,59.954,1472923803,"201051344000576","219011344069620",26.28,45.80,0,342.65,421.40,229.1,219.2,1.083,544765.8,544765.8,6013,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472923852,957979.00
09/03/2016 13:45,2,8.850,ACTIVE,220.06,368.50,59.954,1472924704,"201051344000645","219011344069620",25.78,47.80,0,340.25,423.50,231.1,221.1,1.052,544303.1,544303.1,6008,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924705,957980.00
09/03/2016 13:45,2,8.262,ACTIVE,213.96,371.21,59.965,1472924704,"274151322000085","219011344069620",23.46,59.00,0,332.43,394.65,196.2,187.4,0.747,785409.7,785409.7,5947,0,0,0,L,1151911521,0,123.36,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924706,957981.00
09/03/2016 13:45,2,8.688,ACTIVE,218.93,370.60,59.991,1472924704,"201051344000633","219011344069620",26.32,49.50,0,340.85,423.81,231.4,221.5,1.087,535839.8,535839.8,6003,0,0,0,L,1122011218,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924707,957982.00
09/03/2016 13:45,2,8.803,ACTIVE,220.52,372.41,59.970,1472924704,"201051344000469","219011344069620",26.34,43.60,0,339.95,424.71,234.8,224.7,1.096,538331.4,538331.4,6021,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924708,957983.00
09/03/2016 13:45,2,8.734,ACTIVE,217.58,368.20,59.991,1472924704,"201051344000646","219011344069620",26.04,50.60,0,333.63,419.00,230.2,220.3,1.083,539042.8,539042.8,5996,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924709,957984.00
09/03/2016 13:45,2,8.381,ACTIVE,214.19,357.38,59.970,1472924704,"274151322000052","219011344069620",25.76,65.00,0,330.63,400.36,218.6,209.1,0.853,806677.1,806677.1,5949,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924709,957985.00
09/03/2016 13:45,2,8.832,ACTIVE,219.39,369.70,59.981,1472924704,"201051344000585","219011344069620",26.22,48.00,0,336.04,423.20,234.6,224.5,1.083,548661.5,548661.5,5993,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924710,957986.00
09/03/2016 13:45,2,8.691,ACTIVE,217.13,369.10,59.970,1472924704,"201051344001230","219011344069620",26.00,50.00,0,334.54,419.00,228.8,218.9,1.061,542192.9,542192.9,6024,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924711,957987.00
09/03/2016 13:45,2,8.699,ACTIVE,219.16,370.30,59.970,1472924704,"201051344000582","219011344069620",26.14,45.80,0,334.24,424.11,230.0,220.1,1.052,534927.6,534927.6,5990,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924712,957988.00
09/03/2016 13:45,2,8.639,ACTIVE,217.80,369.40,59.959,1472924704,"201051344000955","219011344069620",26.22,48.30,0,334.54,418.09,229.5,219.6,1.074,548769.8,548769.8,5995,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924713,957989.00
09/03/2016 13:45,2,5.693,ACTIVE,213.96,394.05,59.959,1472924704,"274151322000094","219011344069620",36.00,61.00,0,373.31,444.54,207.4,198.2,0.804,662691.4,662691.4,6069,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924714,957990.00
09/03/2016 13:45,2,8.771,ACTIVE,220.52,375.11,59.986,1472924704,"201051344000579","219011344069620",26.28,50.40,0,340.25,424.11,233.7,223.6,1.083,552597.4,552597.4,6007,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924715,957991.00
09/03/2016 13:45,2,8.764,ACTIVE,217.58,368.80,59.970,1472924704,"201051344000890","219011344069620",25.70,52.30,0,334.54,419.00,228.1,218.2,1.043,546027.9,546027.9,5992,0,0,0,L,1122011218,0,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924716,957992.00
09/03/2016 13:45,2,8.613,ACTIVE,218.48,370.30,59.965,1472924704,"201051344000438","219011344069620",26.26,49.50,0,334.84,421.10,229.0,219.1,1.074,547508.8,547508.8,6000,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924717,957993.00
09/03/2016 13:45,2,8.707,ACTIVE,218.03,367.30,59.965,1472924704,"201051344000417","219011344069620",25.58,51.80,0,334.84,416.89,225.6,215.8,1.056,538739.9,538739.9,5994,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924718,957994.00
09/03/2016 13:45,2,8.326,ACTIVE,213.06,379.92,59.954,1472924704,"274151322000083","219011344069620",25.70,67.70,0,325.82,406.07,216.4,207.0,0.879,799363.2,799363.2,5968,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924718,957995.00
09/03/2016 13:45,2,8.875,ACTIVE,214.41,360.69,59.970,1472924704,"274151322000076","219011344069620",26.32,63.70,0,332.43,405.17,236.5,226.3,0.928,853026.5,853026.5,5973,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924719,957996.00
09/03/2016 13:45,2,8.850,ACTIVE,218.71,370.00,60.012,1472924704,"201051344000868","219011344069620",26.14,45.00,0,337.24,424.71,234.2,224.1,1.052,537148.6,537148.6,6014,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924720,957997.00
09/03/2016 13:45,2,8.836,ACTIVE,213.51,357.08,59.986,1472924704,"274151322000095","219011344069620",26.14,66.00,0,329.13,399.46,233.5,223.4,0.884,844428.6,844428.6,5987,0,0,0,L,1151911521,0,123.14,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924721,957998.00
09/03/2016 13:45,2,8.084,ACTIVE,220.52,366.10,59.986,1472924704,"201051344000988","219011344069620",17.91,44.00,0,341.45,397.96,146.4,139.4,0.685,524037.1,524037.1,6019,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924722,957999.00
09/03/2016 13:45,2,8.771,ACTIVE,218.93,369.10,59.970,1472924704,"201051344001025","219011344069620",26.44,49.50,0,335.14,422.30,234.9,224.8,1.047,547442.8,547442.8,6001,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924723,958000.00
09/03/2016 13:45,2,8.896,ACTIVE,220.52,371.21,59.975,1472924704,"201051344000458","219011344069620",25.98,49.00,0,340.25,424.41,233.9,223.9,1.074,544504.5,544504.5,5999,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924724,958001.00
09/03/2016 13:45,2,8.812,ACTIVE,220.97,376.31,59.965,1472924704,"201051344000853","219011344069620",26.38,46.60,0,340.55,424.71,235.2,225.1,1.096,543763.0,543763.0,6005,0,0,0,L,1122011218,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924725,958002.00
09/03/2016 13:45,2,8.814,ACTIVE,217.58,367.60,59.938,1472924704,"201051344000685","219011344069620",25.94,47.80,0,329.43,437.93,231.3,221.3,1.105,546762.1,546762.1,6013,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924726,958003.00
09/03/2016 13:45,2,8.715,ACTIVE,219.16,370.00,59.965,1472924704,"201051344000917","219011344069620",26.16,46.80,0,334.84,421.70,230.8,220.8,1.078,543710.8,543710.8,6022,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924727,958004.00
09/03/2016 13:45,2,8.732,ACTIVE,217.58,367.90,59.965,1472924704,"201051344001145","219011344069620",26.06,46.80,0,333.93,418.70,230.4,220.4,1.069,548914.8,548914.8,6020,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924728,958005.00
09/03/2016 13:45,2,8.770,ACTIVE,219.61,370.60,59.981,1472924704,"201051344000651","219011344069620",26.20,46.20,0,342.05,423.20,232.6,222.6,1.052,541893.6,541893.6,5992,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924728,958006.00
09/03/2016 13:45,2,8.279,ACTIVE,213.74,364.59,59.965,1472924704,"274151322000088","219011344069620",23.82,57.70,0,331.23,394.65,199.7,190.8,0.765,769622.7,769622.7,5956,0,0,0,L,1151911521,0,123.36,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924729,958007.00
09/03/2016 13:45,2,5.688,ACTIVE,214.87,399.16,59.959,1472924704,"274151322000068","219011344069620",36.28,58.80,0,374.51,445.75,208.8,199.6,0.809,663056.0,663056.0,6065,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924730,958008.00
09/03/2016 13:45,2,8.775,ACTIVE,218.93,369.10,59.965,1472924704,"201051344001135","219011344069620",26.06,47.50,0,335.14,421.10,231.4,221.5,1.056,538037.2,538037.2,5991,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924731,958009.00
09/03/2016 13:45,2,8.836,ACTIVE,218.03,369.10,59.970,1472924704,"201051344000594","219011344069620",26.12,52.50,0,333.63,422.60,233.7,223.6,1.069,548897.3,548897.3,6002,0,0,0,L,1122011218,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924732,958010.00
09/03/2016 13:45,2,8.842,ACTIVE,219.16,369.70,59.928,1472924704,"201051344001203","219011344069620",26.36,46.80,0,336.64,423.81,236.1,225.9,1.096,546170.8,546170.8,6009,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924733,958011.00
09/03/2016 13:45,2,8.271,ACTIVE,214.19,380.22,59.970,1472924704,"274151322000054","219011344069620",24.15,60.50,0,331.83,393.45,202.2,193.2,0.778,785506.9,785506.9,5948,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924734,958012.00
09/03/2016 13:45,2,8.846,ACTIVE,219.16,368.20,59.970,1472924704,"201051344000867","219011344069620",26.14,50.20,0,339.34,423.50,234.2,224.1,1.065,536210.2,536210.2,6004,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924735,958013.00
09/03/2016 13:45,2,8.633,ALERT,219.16,370.00,59.970,1472924704,"201051344001093","219011344069620",26.62,45.50,0,304.48,424.11,232.6,222.6,1.056,543108.3,543108.3,6026,0,0,0,L,1122011218,0,125.17,124.04,0002,45,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924737,958014.00
09/03/2016 13:45,2,8.922,ACTIVE,220.06,370.00,59.965,1472924704,"201051344000900","219011344069620",26.60,45.80,0,339.04,425.91,240.4,230.1,1.065,552902.7,552902.7,6015,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924738,958015.00
09/03/2016 13:45,2,8.814,ACTIVE,219.84,370.90,59.970,1472924704,"201051344000648","219011344069620",25.94,47.00,0,340.85,425.31,231.5,221.5,1.065,541893.5,541893.5,5999,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924739,958016.00
09/03/2016 13:45,2,8.836,ACTIVE,220.29,372.41,59.970,1472924704,"201051344000569","219011344069620",26.26,47.30,0,339.95,425.61,235.0,224.9,1.083,552985.7,552985.7,6003,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924740,958017.00
09/03/2016 13:45,2,8.838,ACTIVE,220.52,374.21,59.965,1472924704,"201051344000983","219011344069620",26.44,48.00,0,338.44,425.91,236.4,226.3,1.078,545335.7,545335.7,5995,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924741,958018.00
09/03/2016 13:45,2,8.873,ACTIVE,220.52,373.01,59.970,1472924704,"201051344001158","219011344069620",25.78,48.50,0,339.95,423.81,231.8,221.8,1.034,537297.9,537297.9,5999,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924741,958019.00
09/03/2016 13:45,2,8.676,ACTIVE,220.52,372.11,59.970,1472924704,"201051344000576","219011344069620",26.60,46.40,0,339.65,425.01,233.6,223.6,1.074,544820.6,544820.6,6014,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924742,958020.00
09/03/2016 13:45,2,8.209,ACTIVE,214.19,355.28,59.970,1472924704,"274151322000087","219011344069620",24.05,70.30,0,331.53,391.34,199.8,191.0,0.751,757755.4,757755.4,6023,0,0,0,L,1151911521,0,123.36,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472924743,958021.00
09/03/2016 14:00,2,8.676,ACTIVE,220.06,371.51,60.007,1472925603,"201051344000645","219011344069620",26.20,47.50,0,341.15,423.50,230.2,220.3,1.061,544358.6,544358.6,6009,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925604,958022.00
09/03/2016 14:00,2,8.174,ACTIVE,214.19,352.27,60.002,1472925603,"274151322000085","219011344069620",23.48,60.30,0,326.42,398.26,194.3,185.6,0.742,785456.5,785456.5,5948,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925605,958023.00
09/03/2016 14:00,2,8.834,ACTIVE,218.71,371.81,60.002,1472925603,"201051344000633","219011344069620",25.56,49.80,0,340.85,423.50,228.8,218.9,1.087,535895.2,535895.2,6004,0,0,0,L,1122011218,0,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925606,958024.00
09/03/2016 14:00,2,8.623,ACTIVE,220.52,370.90,59.996,1472925603,"201051344000469","219011344069620",26.42,44.80,0,339.95,424.41,230.8,220.9,1.083,538387.3,538387.3,6022,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925607,958025.00
09/03/2016 14:00,2,8.631,ACTIVE,217.35,366.10,59.991,1472925603,"201051344000646","219011344069620",26.06,50.80,0,333.63,418.39,227.8,218.0,1.056,539097.9,539097.9,5997,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925608,958026.00
09/03/2016 14:00,2,8.238,ACTIVE,214.41,355.88,59.991,1472925603,"274151322000052","219011344069620",25.96,65.30,0,330.93,400.36,216.6,207.1,0.844,806729.4,806729.4,5950,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925609,958027.00
09/03/2016 14:00,2,8.754,ACTIVE,218.93,369.10,59.991,1472925603,"201051344000585","219011344069620",25.98,48.80,0,335.74,422.00,230.5,220.5,1.061,548717.5,548717.5,5994,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925610,958028.00
09/03/2016 14:00,2,8.422,ACTIVE,216.90,366.40,59.991,1472925603,"201051344001230","219011344069620",26.32,50.60,0,335.44,418.39,224.3,214.6,1.039,542247.4,542247.4,6025,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925610,958029.00
09/03/2016 14:00,2,8.555,ACTIVE,218.71,369.70,59.981,1472925603,"201051344000582","219011344069620",25.96,47.50,0,324.02,427.41,224.9,215.2,1.043,534982.5,534982.5,5991,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925611,958030.00
09/03/2016 14:00,2,8.523,ALERT,217.35,368.20,59.991,1472925603,"201051344000955","219011344069620",25.96,50.00,0,304.48,417.79,224.0,214.3,1.043,548824.2,548824.2,5996,0,0,0,L,1122011218,0,124.04,123.36,0002,45,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925613,958031.00
09/03/2016 14:00,2,5.447,ACTIVE,213.96,418.70,59.981,1472925603,"274151322000094","219011344069620",36.66,62.00,0,373.01,441.84,203.0,194.0,0.787,662740.9,662740.9,6070,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925614,958032.00
09/03/2016 14:00,2,8.510,ACTIVE,220.06,369.10,59.981,1472925603,"201051344000579","219011344069620",26.48,50.40,0,340.85,424.41,228.1,218.3,1.030,552653.5,552653.5,6008,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925615,958033.00
09/03/2016 14:00,2,8.469,ACTIVE,217.13,364.59,60.002,1472925603,"201051344000890","219011344069620",25.90,53.00,0,334.84,418.09,221.9,212.3,1.003,546082.4,546082.4,5993,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925616,958034.00
09/03/2016 14:00,2,8.381,ACTIVE,218.03,368.20,59.996,1472925603,"201051344000438","219011344069620",26.22,50.20,0,334.24,418.39,222.4,212.8,1.043,547563.5,547563.5,6001,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925617,958035.00
09/03/2016 14:00,2,8.451,ALERT,217.58,366.10,59.996,1472925603,"201051344000417","219011344069620",25.60,53.00,0,303.58,417.19,219.1,209.5,1.043,538793.6,538793.6,5995,0,0,0,L,1122011218,0,124.27,123.36,0002,49,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925619,958036.00
09/03/2016 14:00,2,8.121,ACTIVE,213.29,368.20,59.981,1472925603,"274151322000083","219011344069620",25.64,69.30,0,326.42,406.07,211.0,201.8,0.862,799415.1,799415.1,5969,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925619,958037.00
09/03/2016 14:00,2,8.479,ACTIVE,214.41,355.28,60.028,1472925603,"274151322000076","219011344069620",26.76,63.30,0,336.64,405.47,229.7,219.7,0.902,853083.2,853083.2,5974,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925620,958038.00
09/03/2016 14:00,2,8.523,ACTIVE,218.48,369.40,60.002,1472925603,"201051344000868","219011344069620",26.10,46.80,0,336.04,423.20,225.2,215.5,1.025,537204.2,537204.2,6015,0,0,0,L,1122011218,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925621,958039.00
09/03/2016 14:00,2,8.559,ACTIVE,213.74,381.73,59.996,1472925603,"274151322000095","219011344069620",26.20,68.30,0,323.41,412.98,226.8,217.0,0.853,844484.6,844484.6,5988,0,0,0,L,1151911521,0,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925622,958040.00
09/03/2016 14:00,2,7.850,ACTIVE,220.29,364.89,59.970,1472925603,"201051344000988","219011344069620",17.91,44.00,0,341.15,398.56,142.8,135.9,0.672,524072.1,524072.1,6020,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925623,958041.00
09/03/2016 14:00,2,8.695,ACTIVE,218.48,369.40,59.996,1472925603,"201051344001025","219011344069620",25.80,50.20,0,334.24,418.70,227.3,217.5,1.016,547499.0,547499.0,6002,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925624,958042.00
09/03/2016 14:00,2,8.520,ACTIVE,220.29,371.51,59.991,1472925603,"201051344000458","219011344069620",26.42,48.50,0,340.85,424.41,228.1,218.3,1.069,544560.6,544560.6,6000,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925625,958043.00
09/03/2016 14:00,2,8.566,ACTIVE,220.74,374.51,59.970,1472925603,"201051344000853","219011344069620",26.42,47.30,0,339.95,423.81,229.1,219.2,1.069,543819.4,543819.4,6006,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925626,958044.00
09/03/2016 14:00,2,8.434,ACTIVE,216.90,367.00,59.991,1472925603,"201051344000685","219011344069620",26.34,49.30,0,334.54,418.09,224.9,215.2,1.083,546817.4,546817.4,6014,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925627,958045.00
09/03/2016 14:00,2,8.480,ACTIVE,218.26,366.70,59.991,1472925603,"201051344000917","219011344069620",26.08,48.50,0,334.54,416.89,223.9,214.2,1.047,543765.8,543765.8,6023,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925628,958046.00
09/03/2016 14:00,2,8.604,ACTIVE,217.13,367.30,60.012,1472925603,"201051344001145","219011344069620",25.74,48.80,0,335.14,418.39,224.2,214.5,1.021,548969.9,548969.9,6021,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925629,958047.00
09/03/2016 14:00,2,8.635,ALERT,218.93,369.70,59.996,1472925603,"201051344000651","219011344069620",25.88,47.80,0,305.38,422.30,226.2,216.4,1.030,541949.1,541949.1,5993,0,0,0,L,1122011218,0,125.40,123.59,0002,45,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925630,958048.00
09/03/2016 14:00,2,8.033,ACTIVE,213.51,355.28,60.023,1472925603,"274151322000088","219011344069620",23.84,58.30,0,330.93,395.55,193.6,184.9,0.734,769670.3,769670.3,5957,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925631,958049.00
09/03/2016 14:00,2,5.434,ACTIVE,214.64,407.87,59.981,1472925603,"274151322000068","219011344069620",36.78,58.50,0,376.62,446.65,202.1,193.1,0.787,663105.9,663105.9,6066,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925632,958050.00
09/03/2016 14:00,2,8.500,ACTIVE,218.26,368.80,59.986,1472925603,"201051344001135","219011344069620",26.24,48.80,0,334.24,421.10,225.9,216.1,1.030,538092.6,538092.6,5992,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925633,958051.00
09/03/2016 14:00,2,8.639,ACTIVE,218.03,368.80,60.002,1472925603,"201051344000594","219011344069620",26.12,53.00,0,333.93,422.60,228.5,218.6,1.039,548953.3,548953.3,6003,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925634,958052.00
09/03/2016 14:00,2,8.613,ACTIVE,218.93,368.50,59.981,1472925603,"201051344001203","219011344069620",26.28,47.50,0,323.11,423.20,229.2,219.3,1.065,546227.0,546227.0,6010,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925635,958053.00
09/03/2016 14:00,2,8.096,ACTIVE,213.74,360.08,59.981,1472925603,"274151322000054","219011344069620",23.95,62.50,0,330.63,395.85,196.4,187.7,0.756,785555.0,785555.0,5949,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925636,958054.00
09/03/2016 14:00,2,8.664,ACTIVE,218.93,370.00,59.996,1472925603,"201051344000867","219011344069620",25.94,50.60,0,337.54,422.60,227.5,217.6,1.039,536266.0,536266.0,6005,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925637,958055.00
09/03/2016 14:00,2,8.336,ALERT,218.71,369.10,59.986,1472925603,"201051344001093","219011344069620",26.66,46.80,0,305.98,422.00,225.0,215.3,1.034,543163.5,543163.5,6028,0,0,0,L,1122011218,0,124.94,123.81,0002,46,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925639,958056.00
09/03/2016 14:00,2,8.645,ACTIVE,219.61,372.11,59.986,1472925603,"201051344000900","219011344069620",26.56,46.20,0,339.95,425.01,232.5,222.5,1.039,552959.9,552959.9,6016,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925640,958057.00
09/03/2016 14:00,2,8.586,ACTIVE,219.61,371.81,59.986,1472925603,"201051344000648","219011344069620",25.94,46.60,0,341.15,425.01,225.6,215.8,1.025,541949.0,541949.0,6000,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925641,958058.00
09/03/2016 14:00,2,8.414,ACTIVE,220.06,371.21,59.996,1472925603,"201051344000569","219011344069620",26.76,47.80,0,339.95,424.71,227.8,218.0,1.069,553041.8,553041.8,6004,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925641,958059.00
09/03/2016 14:00,2,8.555,ACTIVE,220.29,372.71,59.954,1472925603,"201051344000983","219011344069620",26.58,48.30,0,339.95,425.91,230.4,220.5,1.056,545392.2,545392.2,5996,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925642,958060.00
09/03/2016 14:00,2,8.471,ACTIVE,220.29,371.21,59.996,1472925603,"201051344001158","219011344069620",26.22,48.00,0,339.95,422.90,224.7,215.0,1.025,537353.2,537353.2,6000,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925643,958061.00
09/03/2016 14:00,2,8.475,ACTIVE,220.06,370.30,59.996,1472925603,"201051344000576","219011344069620",26.42,46.60,0,339.95,424.11,226.7,216.9,1.021,544876.3,544876.3,6015,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925644,958062.00
09/03/2016 14:00,2,8.100,ACTIVE,213.96,354.37,59.996,1472925603,"274151322000087","219011344069620",23.60,71.00,0,331.53,393.45,193.6,184.9,0.725,757802.8,757802.8,6024,0,0,0,L,1151911521,0,122.91,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472925645,958063.00
09/03/2016 14:15,2,8.803,ACTIVE,220.52,373.61,59.986,1472926504,"201051344000645","219011344069620",26.90,45.50,0,321.01,424.41,239.8,229.5,1.087,544400.0,544400.0,6010,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926505,958064.00
09/03/2016 14:15,2,8.205,ACTIVE,213.96,374.81,59.965,1472926504,"274151322000085","219011344069620",24.49,58.80,0,330.03,395.25,203.5,194.5,0.782,785492.0,785492.0,5949,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926506,958065.00
09/03/2016 14:15,2,8.742,ACTIVE,219.61,372.71,59.981,1472926504,"201051344000633","219011344069620",26.96,47.00,0,318.91,425.01,238.6,228.4,1.145,535936.7,535936.7,6005,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926507,958066.00
09/03/2016 14:15,2,8.768,ACTIVE,221.19,372.41,59.965,1472926504,"201051344000469","219011344069620",27.10,43.40,0,316.80,425.91,240.6,230.3,1.123,538429.2,538429.2,6023,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926509,958067.00
09/03/2016 14:15,2,8.764,ACTIVE,218.03,367.00,59.970,1472926504,"201051344000646","219011344069620",26.74,48.50,0,317.40,419.90,237.2,227.0,1.109,539139.3,539139.3,5998,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926510,958068.00
09/03/2016 14:15,2,8.375,ACTIVE,213.96,373.61,59.944,1472926504,"274151322000052","219011344069620",26.48,62.30,0,329.13,401.26,224.4,214.6,0.871,806768.8,806768.8,5951,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926510,958069.00
09/03/2016 14:15,2,8.832,ACTIVE,219.61,371.81,59.970,1472926504,"201051344000585","219011344069620",26.90,46.80,0,320.41,424.41,240.5,230.2,1.118,548759.7,548759.7,5995,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926511,958070.00
09/03/2016 14:15,2,8.654,ACTIVE,217.35,367.60,59.970,1472926504,"201051344001230","219011344069620",26.82,48.50,0,319.51,419.30,235.0,224.9,1.074,542288.4,542288.4,6026,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926512,958071.00
09/03/2016 14:15,2,8.645,ACTIVE,219.39,370.30,59.959,1472926504,"201051344000582","219011344069620",26.94,45.30,0,318.00,425.61,235.9,225.7,1.083,535023.8,535023.8,5992,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926513,958072.00
09/03/2016 14:15,2,8.586,ACTIVE,218.03,368.20,59.975,1472926504,"201051344000955","219011344069620",27.08,47.50,0,315.90,419.30,235.4,225.3,1.105,548865.4,548865.4,5998,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926514,958073.00
09/03/2016 14:15,2,5.684,ACTIVE,213.96,412.98,59.970,1472926504,"274151322000094","219011344069620",36.84,59.50,0,372.41,452.36,211.6,202.3,0.818,662777.6,662777.6,6071,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926515,958074.00
09/03/2016 14:15,2,8.693,ACTIVE,220.97,371.21,59.965,1472926504,"201051344000579","219011344069620",27.31,47.80,0,323.41,425.61,240.4,230.1,1.123,552695.4,552695.4,6009,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926516,958075.00
09/03/2016 14:15,2,8.633,ACTIVE,217.58,368.50,60.007,1472926504,"201051344000890","219011344069620",26.82,50.60,0,318.30,420.20,234.3,224.2,1.078,546123.4,546123.4,5994,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926517,958076.00
09/03/2016 14:15,2,8.502,ACTIVE,218.71,369.40,59.975,1472926504,"201051344000438","219011344069620",27.31,48.50,0,316.50,422.60,235.0,224.9,1.100,547604.6,547604.6,6002,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926518,958077.00
09/03/2016 14:15,2,8.596,ACTIVE,218.26,368.50,59.965,1472926504,"201051344000417","219011344069620",26.64,50.80,0,318.61,417.79,231.8,221.9,1.083,538834.1,538834.1,5997,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926519,958078.00
09/03/2016 14:15,2,8.344,ACTIVE,213.29,380.52,59.959,1472926504,"274151322000083","219011344069620",26.32,66.70,0,329.43,396.15,222.3,212.7,0.902,799454.1,799454.1,5970,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926520,958079.00
09/03/2016 14:15,2,8.775,ACTIVE,214.87,353.77,59.954,1472926504,"274151322000076","219011344069620",27.25,60.80,0,327.32,405.77,242.0,231.6,0.941,853125.6,853125.6,5975,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926521,958080.00
09/03/2016 14:15,2,8.816,ACTIVE,219.39,372.11,59.981,1472926504,"201051344000868","219011344069620",26.72,45.50,0,318.61,425.31,238.5,228.3,1.078,537245.9,537245.9,6016,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926521,958081.00
09/03/2016 14:15,2,8.836,ACTIVE,213.51,376.92,59.965,1472926504,"274151322000095","219011344069620",26.76,66.30,0,329.13,400.96,239.2,229.0,0.919,844526.5,844526.5,5989,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926522,958082.00
09/03/2016 14:15,2,8.545,ACTIVE,220.97,365.80,59.954,1472926504,"201051344000988","219011344069620",17.87,42.30,0,318.30,400.06,154.8,147.4,0.716,524098.7,524098.7,6021,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926523,958083.00
09/03/2016 14:15,2,8.875,ACTIVE,219.16,368.50,59.975,1472926504,"201051344001025","219011344069620",26.62,48.50,0,318.00,425.31,239.3,229.0,1.065,547541.0,547541.0,6003,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926524,958084.00
09/03/2016 14:15,2,8.785,ACTIVE,220.97,373.61,59.944,1472926504,"201051344000458","219011344069620",26.96,46.20,0,319.21,425.61,239.8,229.5,1.127,544602.5,544602.5,6001,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926525,958085.00
09/03/2016 14:15,2,8.820,ACTIVE,221.42,376.31,59.970,1472926504,"201051344000853","219011344069620",27.00,46.20,0,323.11,425.31,241.1,230.8,1.123,543861.5,543861.5,6007,0,0,0,L,1122011218,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926526,958086.00
09/03/2016 14:15,2,8.594,ACTIVE,217.58,369.10,59.996,1472926504,"201051344000685","219011344069620",27.21,47.50,0,316.50,419.30,236.8,226.6,1.105,546858.6,546858.6,6015,0,0,0,L,1122011218,0,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926527,958087.00
09/03/2016 14:15,2,8.646,ACTIVE,219.16,369.70,59.970,1472926504,"201051344000917","219011344069620",26.84,47.80,0,319.51,419.30,235.0,224.9,1.109,543807.0,543807.0,6024,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926528,958088.00
09/03/2016 14:15,2,8.660,ACTIVE,217.80,367.90,59.975,1472926504,"201051344001145","219011344069620",26.92,46.40,0,318.61,419.60,236.0,225.8,1.065,549011.0,549011.0,6022,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926529,958089.00
09/03/2016 14:15,2,8.688,ACTIVE,219.61,371.51,59.970,1472926504,"201051344000651","219011344069620",26.98,46.20,0,320.11,424.71,237.1,226.9,1.065,541990.7,541990.7,5995,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926530,958090.00
09/03/2016 14:15,2,8.184,ACTIVE,213.96,365.49,59.928,1472926504,"274151322000088","219011344069620",24.77,56.80,0,328.52,395.55,205.2,196.1,0.773,769706.1,769706.1,5958,0,0,0,L,1151911521,0,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926530,958091.00
09/03/2016 14:15,2,5.561,ACTIVE,214.64,427.41,59.975,1472926504,"274151322000068","219011344069620",37.51,56.00,0,376.62,455.97,211.1,201.8,0.826,663142.7,663142.7,6067,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926531,958092.00
09/03/2016 14:15,2,8.678,ACTIVE,218.93,369.40,59.959,1472926504,"201051344001135","219011344069620",26.76,47.00,0,316.80,422.90,235.1,225.0,1.069,538134.1,538134.1,5993,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926532,958093.00
09/03/2016 14:15,2,8.752,ACTIVE,218.48,370.90,59.970,1472926504,"201051344000594","219011344069620",26.92,50.20,0,315.60,421.10,238.5,228.3,1.096,548995.0,548995.0,6004,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926533,958094.00
09/03/2016 14:15,2,8.793,ACTIVE,219.39,370.60,59.949,1472926504,"201051344001203","219011344069620",26.72,45.80,0,318.91,425.01,237.8,227.6,1.105,546269.1,546269.1,6011,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926534,958095.00
09/03/2016 14:15,2,8.150,ACTIVE,213.96,369.40,59.965,1472926504,"274151322000054","219011344069620",25.13,60.50,0,328.82,394.35,207.4,198.2,0.795,785591.3,785591.3,5950,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926535,958096.00
09/03/2016 14:15,2,8.703,ACTIVE,219.39,370.60,59.986,1472926504,"201051344000867","219011344069620",26.90,48.30,0,318.30,425.01,236.8,226.7,1.074,536307.7,536307.7,6006,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926536,958097.00
09/03/2016 14:15,2,8.508,ACTIVE,219.16,370.90,60.002,1472926504,"201051344001093","219011344069620",27.02,45.00,0,319.21,424.71,232.6,222.6,1.047,543204.8,543204.8,6030,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926537,958098.00
09/03/2016 14:15,2,8.873,ACTIVE,220.06,372.71,59.970,1472926504,"201051344000900","219011344069620",26.86,44.30,0,318.00,426.21,241.2,230.9,1.043,553002.4,553002.4,6017,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926538,958099.00
09/03/2016 14:15,2,8.629,ACTIVE,220.06,375.11,59.975,1472926504,"201051344000648","219011344069620",26.94,44.50,0,318.61,426.51,235.2,225.1,1.087,541990.2,541990.2,6001,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926539,958100.00
09/03/2016 14:15,2,8.672,ACTIVE,220.29,373.01,59.949,1472926504,"201051344000569","219011344069620",27.08,45.80,0,317.40,426.51,237.8,227.6,1.083,553083.5,553083.5,6005,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926540,958101.00
09/03/2016 14:15,2,8.617,ACTIVE,220.74,372.11,59.959,1472926504,"201051344000983","219011344069620",27.41,46.00,0,321.01,427.41,239.3,229.0,1.092,545434.3,545434.3,5997,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926540,958102.00
09/03/2016 14:15,2,8.723,ACTIVE,220.74,374.21,59.970,1472926504,"201051344001158","219011344069620",26.54,46.00,0,316.20,424.41,234.3,224.2,1.074,537394.5,537394.5,6001,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926541,958103.00
09/03/2016 14:15,2,8.664,ACTIVE,220.52,372.11,59.959,1472926504,"201051344000576","219011344069620",26.88,45.30,0,317.70,425.31,235.9,225.8,1.069,544917.7,544917.7,6016,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926542,958104.00
09/03/2016 14:15,2,8.098,ACTIVE,213.96,372.11,59.954,1472926504,"274151322000087","219011344069620",24.85,67.70,0,329.73,392.55,203.5,194.5,0.769,757838.7,757838.7,6025,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472926543,958105.00
09/03/2016 14:30,2,8.482,ACTIVE,220.06,371.51,59.965,1472927404,"201051344000645","219011344069620",26.08,45.30,0,340.85,423.50,224.0,214.3,1.012,544453.7,544453.7,6011,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927405,958106.00
09/03/2016 14:30,2,7.756,ACTIVE,213.96,369.70,59.938,1472927404,"274151322000085","219011344069620",24.21,58.50,0,333.33,394.35,190.1,181.6,0.734,785537.4,785537.4,5950,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927406,958107.00
09/03/2016 14:30,2,8.342,ACTIVE,218.93,369.10,59.965,1472927404,"201051344000633","219011344069620",26.44,48.80,0,338.14,424.11,223.4,213.7,1.047,535990.1,535990.1,6006,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927406,958108.00
09/03/2016 14:30,2,8.383,ACTIVE,220.29,372.41,59.970,1472927404,"201051344000469","219011344069620",26.50,43.00,0,340.55,425.01,224.9,215.2,1.074,538483.0,538483.0,6024,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927407,958109.00
09/03/2016 14:30,2,8.355,ACTIVE,217.35,366.70,59.959,1472927404,"201051344000646","219011344069620",26.34,47.80,0,333.93,419.60,222.8,213.1,1.034,539192.5,539192.5,5999,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927408,958110.00
09/03/2016 14:30,2,7.900,ACTIVE,214.19,354.37,59.959,1472927404,"274151322000052","219011344069620",26.30,61.70,0,331.83,400.06,210.4,201.2,0.826,806819.0,806819.0,5952,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927409,958111.00
09/03/2016 14:30,2,8.324,ACTIVE,218.93,367.60,59.959,1472927404,"201051344000585","219011344069620",26.78,47.00,0,335.14,423.81,225.8,216.0,1.039,548813.7,548813.7,5996,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927410,958112.00
09/03/2016 14:30,2,8.297,ACTIVE,216.90,363.39,59.996,1472927404,"201051344001230","219011344069620",26.28,48.00,0,334.54,418.70,220.8,211.2,1.030,542341.1,542341.1,6027,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927411,958113.00
09/03/2016 14:30,2,8.287,ACTIVE,218.71,368.20,59.981,1472927404,"201051344000582","219011344069620",26.44,46.40,0,334.54,423.20,221.7,212.0,1.016,535076.7,535076.7,5993,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927412,958114.00
09/03/2016 14:30,2,8.217,ACTIVE,217.58,365.80,59.954,1472927404,"201051344000955","219011344069620",26.54,47.80,0,334.24,417.49,220.9,211.3,1.047,548918.2,548918.2,5999,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927413,958115.00
09/03/2016 14:30,2,5.242,ACTIVE,213.74,405.77,59.965,1472927404,"274151322000094","219011344069620",37.31,60.50,0,377.82,445.75,198.7,189.9,0.769,662824.9,662824.9,6072,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927414,958116.00
09/03/2016 14:30,2,8.359,ACTIVE,220.29,372.71,59.965,1472927404,"201051344000579","219011344069620",26.72,47.30,0,340.85,424.71,226.2,216.4,1.039,552749.5,552749.5,6010,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927415,958117.00
09/03/2016 14:30,2,8.230,ACTIVE,217.13,364.89,59.959,1472927404,"201051344000890","219011344069620",26.54,49.80,0,334.54,417.79,221.1,211.5,0.999,546176.2,546176.2,5995,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927416,958118.00
09/03/2016 14:30,2,8.180,ACTIVE,218.03,367.60,59.970,1472927404,"201051344000438","219011344069620",26.68,48.80,0,334.54,419.30,221.1,211.4,1.030,547657.5,547657.5,6003,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927417,958119.00
09/03/2016 14:30,2,8.064,ACTIVE,217.58,367.00,59.954,1472927404,"201051344000417","219011344069620",26.60,50.00,0,333.93,416.89,217.2,207.7,1.021,538886.1,538886.1,5998,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927417,958120.00
