ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 14:30,2,7.945,ACTIVE,213.51,351.67,59.959,1472927404,"274151322000083","219011344069620",25.96,65.00,0,330.03,396.75,208.7,199.5,0.849,799504.0,799504.0,5971,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927418,958121.00
09/03/2016 14:30,2,8.410,ACTIVE,214.64,366.40,59.954,1472927404,"274151322000076","219011344069620",26.60,60.50,0,333.63,404.57,226.6,216.8,0.884,853179.9,853179.9,5976,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927419,958122.00
09/03/2016 14:30,2,8.404,ACTIVE,218.71,368.20,59.954,1472927404,"201051344000868","219011344069620",26.22,45.80,0,336.64,423.50,222.9,213.3,1.012,537299.3,537299.3,6017,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927420,958123.00
09/03/2016 14:30,2,8.441,ACTIVE,213.74,357.68,59.954,1472927404,"274151322000095","219011344069620",26.30,65.00,0,329.73,398.86,224.7,215.0,0.853,844580.3,844580.3,5990,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927421,958124.00
09/03/2016 14:30,2,7.871,ACTIVE,220.29,363.69,59.944,1472927404,"201051344000988","219011344069620",17.89,42.00,0,342.05,399.16,142.6,135.7,0.658,524132.9,524132.9,6022,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927422,958125.00
09/03/2016 14:30,2,8.463,ACTIVE,218.71,367.30,59.965,1472927404,"201051344001025","219011344069620",26.26,48.30,0,335.44,422.30,224.9,215.2,1.003,547594.8,547594.8,6004,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927423,958126.00
09/03/2016 14:30,2,8.414,ACTIVE,220.29,370.30,59.944,1472927404,"201051344000458","219011344069620",26.48,46.80,0,340.55,424.11,225.4,215.7,1.034,544656.4,544656.4,6002,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927424,958127.00
09/03/2016 14:30,2,8.445,ACTIVE,220.74,372.41,59.959,1472927404,"201051344000853","219011344069620",26.44,45.30,0,340.25,424.71,225.9,216.1,1.052,543915.6,543915.6,6008,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927425,958128.00
09/03/2016 14:30,2,8.328,ACTIVE,217.13,365.49,59.991,1472927404,"201051344000685","219011344069620",26.56,47.00,0,334.84,417.49,223.9,214.1,1.047,546912.1,546912.1,6016,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927426,958129.00
09/03/2016 14:30,2,8.365,ACTIVE,218.48,367.90,59.970,1472927404,"201051344000917","219011344069620",26.22,48.00,0,334.84,420.80,221.9,212.3,1.043,543860.0,543860.0,6025,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927426,958130.00
09/03/2016 14:30,2,8.330,ACTIVE,217.13,364.89,59.970,1472927404,"201051344001145","219011344069620",26.60,46.80,0,335.14,418.09,224.4,214.7,1.025,549064.5,549064.5,6023,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927427,958131.00
09/03/2016 14:30,2,8.227,ACTIVE,219.16,368.50,59.965,1472927404,"201051344000651","219011344069620",26.86,46.80,0,336.94,422.60,223.8,214.1,1.003,542044.2,542044.2,5996,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927428,958132.00
09/03/2016 14:30,2,7.852,ACTIVE,213.96,355.88,59.970,1472927404,"274151322000088","219011344069620",24.21,56.80,0,331.53,395.25,192.5,183.9,0.729,769752.1,769752.1,5959,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927429,958133.00
09/03/2016 14:30,2,5.383,ACTIVE,214.87,414.49,59.954,1472927404,"274151322000068","219011344069620",36.68,56.50,0,379.32,448.45,199.6,190.7,0.773,663190.2,663190.2,6068,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927430,958134.00
09/03/2016 14:30,2,8.439,ACTIVE,218.48,366.70,59.944,1472927404,"201051344001135","219011344069620",26.22,48.00,0,334.84,420.50,224.0,214.2,1.021,538187.3,538187.3,5994,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927431,958135.00
09/03/2016 14:30,2,8.451,ACTIVE,218.03,367.90,59.959,1472927404,"201051344000594","219011344069620",26.58,50.40,0,333.93,420.50,227.4,217.6,1.034,549048.8,549048.8,6005,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927432,958136.00
09/03/2016 14:30,2,8.404,ACTIVE,218.93,368.20,59.975,1472927404,"201051344001203","219011344069620",26.66,46.40,0,336.64,423.50,227.0,217.2,1.061,546322.7,546322.7,6012,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927433,958137.00
09/03/2016 14:30,2,7.926,ACTIVE,214.19,356.78,59.970,1472927404,"274151322000054","219011344069620",24.45,59.80,0,331.83,395.55,196.2,187.5,0.747,785637.8,785637.8,5951,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927434,958138.00
09/03/2016 14:30,2,8.484,ACTIVE,218.93,369.40,59.975,1472927404,"201051344000867","219011344069620",26.36,48.80,0,336.34,422.60,226.3,216.5,1.021,536361.1,536361.1,6007,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927435,958139.00
09/03/2016 14:30,2,8.320,ACTIVE,218.71,368.50,59.975,1472927404,"201051344001093","219011344069620",26.52,45.50,0,334.54,422.90,223.5,213.8,1.021,543257.4,543257.4,6031,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927436,958140.00
09/03/2016 14:30,2,8.518,ACTIVE,220.06,373.61,59.970,1472927404,"201051344000900","219011344069620",26.90,45.50,0,339.34,424.41,231.9,221.9,1.056,553057.1,553057.1,6018,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927437,958141.00
09/03/2016 14:30,2,8.385,ACTIVE,219.84,370.60,59.975,1472927404,"201051344000648","219011344069620",26.60,44.30,0,341.15,424.41,226.0,216.2,1.039,542043.5,542043.5,6002,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927438,958142.00
09/03/2016 14:30,2,8.559,ACTIVE,220.06,371.51,59.928,1472927404,"201051344000569","219011344069620",26.28,46.40,0,340.25,424.41,227.6,217.8,1.039,553137.2,553137.2,6006,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927439,958143.00
09/03/2016 14:30,2,8.578,ACTIVE,220.52,372.11,59.970,1472927404,"201051344000983","219011344069620",26.46,46.20,0,339.34,424.71,229.8,219.8,1.056,545488.5,545488.5,5998,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927439,958144.00
09/03/2016 14:30,2,8.482,ACTIVE,220.52,371.81,59.965,1472927404,"201051344001158","219011344069620",26.24,46.00,0,340.55,422.60,225.5,215.7,1.039,537447.6,537447.6,6002,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927440,958145.00
09/03/2016 14:30,2,8.514,ACTIVE,220.29,371.51,59.944,1472927404,"201051344000576","219011344069620",26.38,45.50,0,340.25,424.11,227.4,217.6,1.021,544971.1,544971.1,6017,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927441,958146.00
09/03/2016 14:30,2,8.010,ACTIVE,213.96,371.51,59.970,1472927404,"274151322000087","219011344069620",23.99,69.70,0,332.13,391.34,194.7,186.0,0.729,757884.6,757884.6,6026,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472927442,958147.00
09/03/2016 14:45,2,7.900,ACTIVE,219.61,370.00,59.959,1472928303,"201051344000645","219011344069620",26.36,45.80,0,342.05,422.00,210.8,201.6,0.968,544507.3,544507.3,6012,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928304,958148.00
09/03/2016 14:45,2,7.289,ACTIVE,213.74,351.67,59.996,1472928303,"274151322000085","219011344069620",24.03,59.30,0,331.53,389.24,177.4,169.3,0.681,785582.5,785582.5,5951,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928305,958149.00
09/03/2016 14:45,2,7.887,ACTIVE,218.71,367.60,59.954,1472928303,"201051344000633","219011344069620",26.30,48.30,0,340.25,421.70,210.0,200.8,0.986,536043.9,536043.9,6007,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928306,958150.00
09/03/2016 14:45,2,7.840,ACTIVE,220.06,368.80,59.959,1472928303,"201051344000469","219011344069620",26.50,44.00,0,340.25,422.90,210.4,201.1,0.986,538536.8,538536.8,6025,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928307,958151.00
09/03/2016 14:45,2,7.791,ACTIVE,217.35,363.69,59.965,1472928303,"201051344000646","219011344069620",26.54,47.80,0,333.63,417.19,209.4,200.2,0.999,539246.0,539246.0,6000,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928308,958152.00
09/03/2016 14:45,2,7.398,ACTIVE,213.96,359.78,59.959,1472928303,"274151322000052","219011344069620",26.34,62.00,0,330.33,397.96,197.3,188.5,0.773,806869.4,806869.4,5953,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928309,958153.00
09/03/2016 14:45,2,7.943,ACTIVE,218.48,367.00,59.965,1472928303,"201051344000585","219011344069620",26.30,47.50,0,335.14,419.60,211.4,202.1,0.968,548867.8,548867.8,5997,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928310,958154.00
09/03/2016 14:45,2,7.674,ACTIVE,216.90,363.99,59.965,1472928303,"201051344001230","219011344069620",26.62,46.00,0,335.14,417.49,206.7,197.6,0.955,542394.3,542394.3,6028,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928311,958155.00
09/03/2016 14:45,2,7.646,ACTIVE,218.48,366.70,59.959,1472928303,"201051344000582","219011344069620",26.64,48.00,0,330.03,428.31,206.2,197.1,0.950,535129.9,535129.9,5994,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928312,958156.00
09/03/2016 14:45,2,7.684,ACTIVE,217.35,364.89,59.949,1472928303,"201051344000955","219011344069620",26.64,48.30,0,322.21,427.71,207.3,198.1,0.990,548971.4,548971.4,6000,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928313,958157.00
09/03/2016 14:45,2,4.926,ACTIVE,213.74,412.38,59.959,1472928303,"274151322000094","219011344069620",37.05,60.50,0,371.81,443.34,185.1,176.7,0.716,662872.6,662872.6,6073,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928314,958158.00
09/03/2016 14:45,2,7.795,ACTIVE,220.06,370.30,59.965,1472928303,"201051344000579","219011344069620",26.92,47.50,0,339.95,423.50,212.3,203.0,0.986,552804.2,552804.2,6011,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928315,958159.00
09/03/2016 14:45,2,7.818,ACTIVE,216.90,364.59,59.965,1472928303,"201051344000890","219011344069620",26.12,47.30,0,335.14,417.49,206.8,197.7,0.972,546229.5,546229.5,5996,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928315,958160.00
09/03/2016 14:45,2,7.689,ACTIVE,218.03,365.80,59.965,1472928303,"201051344000438","219011344069620",26.66,48.00,0,334.84,416.89,207.4,198.3,0.972,547710.8,547710.8,6004,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928316,958161.00
09/03/2016 14:45,2,7.527,ACTIVE,217.35,361.89,59.970,1472928303,"201051344000417","219011344069620",26.62,49.00,0,324.32,449.95,202.8,193.9,0.955,538938.4,538938.4,5999,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928317,958162.00
09/03/2016 14:45,2,7.354,ACTIVE,213.06,363.99,59.965,1472928303,"274151322000083","219011344069620",26.28,65.30,0,329.13,393.45,195.6,186.8,0.800,799554.2,799554.2,5972,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928318,958163.00
09/03/2016 14:45,2,7.748,ACTIVE,214.41,377.52,59.959,1472928303,"274151322000076","219011344069620",27.02,61.70,0,331.83,401.86,211.9,202.6,0.822,853234.2,853234.2,5977,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928319,958164.00
09/03/2016 14:45,2,7.703,ACTIVE,218.26,366.10,59.970,1472928303,"201051344000868","219011344069620",26.50,46.20,0,334.54,420.50,206.5,197.4,0.932,537352.8,537352.8,6018,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928320,958165.00
09/03/2016 14:45,2,7.723,ACTIVE,213.29,376.62,59.944,1472928303,"274151322000095","219011344069620",26.84,64.80,0,328.82,397.35,209.5,200.3,0.800,844634.6,844634.6,5991,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928321,958166.00
09/03/2016 14:45,2,7.309,ACTIVE,219.84,361.89,59.981,1472928303,"201051344000988","219011344069620",17.93,43.00,0,342.05,398.26,132.6,126.0,0.623,524166.9,524166.9,6023,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928322,958167.00
09/03/2016 14:45,2,7.707,ACTIVE,218.26,365.80,60.002,1472928303,"201051344001025","219011344069620",26.50,48.50,0,335.14,416.59,206.8,197.7,0.937,547648.7,547648.7,6005,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928323,958168.00
09/03/2016 14:45,2,7.588,ACTIVE,219.84,369.40,59.975,1472928303,"201051344000458","219011344069620",27.02,47.00,0,341.15,423.20,207.5,198.4,0.986,544710.8,544710.8,6003,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928324,958169.00
09/03/2016 14:45,2,7.668,ACTIVE,220.06,368.50,59.970,1472928303,"201051344000853","219011344069620",26.68,46.20,0,340.55,423.20,207.2,198.0,0.968,543969.7,543969.7,6009,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928325,958170.00
09/03/2016 14:45,2,7.547,ACTIVE,216.90,364.89,59.986,1472928303,"201051344000685","219011344069620",26.98,45.80,0,333.93,417.19,206.1,197.0,0.986,546966.2,546966.2,6017,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928326,958171.00
09/03/2016 14:45,2,7.547,ACTIVE,218.26,365.19,59.965,1472928303,"201051344000917","219011344069620",26.46,50.00,0,334.24,415.39,202.3,193.3,0.977,543913.4,543913.4,6026,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928327,958172.00
09/03/2016 14:45,2,7.432,ACTIVE,217.13,362.49,59.970,1472928303,"201051344001145","219011344069620",27.25,47.30,0,333.63,418.09,205.2,196.1,0.928,549118.7,549118.7,6024,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928328,958173.00
09/03/2016 14:45,2,7.496,ACTIVE,218.48,365.49,59.970,1472928303,"201051344000651","219011344069620",26.72,48.00,0,324.02,438.23,202.8,193.8,0.919,542097.7,542097.7,5997,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928328,958174.00
09/03/2016 14:45,2,7.096,ACTIVE,213.51,351.67,59.970,1472928303,"274151322000088","219011344069620",24.39,56.30,0,330.93,390.14,175.0,167.0,0.667,769797.9,769797.9,5960,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928329,958175.00
09/03/2016 14:45,2,4.902,ACTIVE,214.64,405.77,59.970,1472928303,"274151322000068","219011344069620",36.38,55.50,0,377.22,446.65,180.4,172.2,0.694,663237.8,663237.8,6069,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928330,958176.00
09/03/2016 14:45,2,7.590,ACTIVE,218.03,366.10,59.986,1472928303,"201051344001135","219011344069620",26.30,49.80,0,334.54,415.99,202.0,193.1,0.919,538240.7,538240.7,5995,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928331,958177.00
09/03/2016 14:45,2,7.611,ACTIVE,217.58,362.79,59.970,1472928303,"201051344000594","219011344069620",26.70,49.50,0,331.83,418.70,205.7,196.6,0.941,549103.3,549103.3,6006,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928332,958178.00
09/03/2016 14:45,2,7.533,ACTIVE,218.48,365.80,59.975,1472928303,"201051344001203","219011344069620",26.60,46.80,0,335.44,420.20,202.9,193.9,0.946,546376.5,546376.5,6013,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928333,958179.00
09/03/2016 14:45,2,7.174,ACTIVE,213.74,371.81,59.996,1472928303,"274151322000054","219011344069620",24.23,60.80,0,330.33,391.34,175.9,167.8,0.672,785684.0,785684.0,5952,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928334,958180.00
09/03/2016 14:45,2,7.518,ACTIVE,218.48,365.80,59.970,1472928303,"201051344000867","219011344069620",26.74,49.30,0,335.44,420.20,203.5,194.5,0.928,536414.8,536414.8,6008,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928335,958181.00
09/03/2016 14:45,2,7.248,ACTIVE,218.26,364.89,59.975,1472928303,"201051344001093","219011344069620",26.96,46.40,0,326.72,424.71,198.0,189.2,0.915,543310.0,543310.0,6032,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928336,958182.00
09/03/2016 14:45,2,7.645,ACTIVE,219.16,368.50,60.007,1472928303,"201051344000900","219011344069620",26.82,45.50,0,340.85,423.20,207.6,198.4,0.932,553111.9,553111.9,6019,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928337,958183.00
09/03/2016 14:45,2,7.572,ACTIVE,219.16,367.00,59.975,1472928303,"201051344000648","219011344069620",26.46,44.30,0,341.75,423.50,203.0,194.0,0.946,542097.0,542097.0,6003,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928338,958184.00
09/03/2016 14:45,2,7.494,ACTIVE,219.39,368.50,59.981,1472928303,"201051344000569","219011344069620",27.02,46.60,0,340.25,423.50,205.0,196.0,0.946,553191.0,553191.0,6007,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928339,958185.00
09/03/2016 14:45,2,7.617,ACTIVE,219.84,369.40,60.002,1472928303,"201051344000983","219011344069620",26.86,47.30,0,340.85,423.81,207.2,198.1,0.955,545542.8,545542.8,5999,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928340,958186.00
09/03/2016 14:45,2,7.561,ACTIVE,219.61,367.60,59.949,1472928303,"201051344001158","219011344069620",26.44,46.40,0,340.85,421.70,202.4,193.5,0.937,537500.8,537500.8,6003,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928340,958187.00
09/03/2016 14:45,2,7.516,ACTIVE,219.61,368.80,59.970,1472928303,"201051344000576","219011344069620",26.78,45.80,0,340.55,422.60,203.8,194.7,0.946,545024.6,545024.6,6018,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928341,958188.00
09/03/2016 14:45,2,7.041,ACTIVE,213.74,360.38,59.965,1472928303,"274151322000087","219011344069620",24.53,70.30,0,331.23,389.54,175.0,167.0,0.658,757930.3,757930.3,6027,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472928342,958189.00
09/03/2016 15:00,2,8.074,ACTIVE,219.61,372.11,59.991,1472929203,"201051344000645","219011344069620",26.78,44.50,0,342.05,420.80,218.9,209.3,1.003,544557.2,544557.2,6013,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929205,958190.00
09/03/2016 15:00,2,7.529,ACTIVE,213.51,375.11,59.981,1472929203,"274151322000085","219011344069620",24.11,57.30,0,332.13,388.64,183.8,175.5,0.720,785624.4,785624.4,5952,0,0,0,L,1151911521,0,123.14,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929206,958191.00
09/03/2016 15:00,2,8.059,ACTIVE,218.71,369.10,59.986,1472929203,"201051344000633","219011344069620",26.82,47.00,0,337.84,421.40,218.9,209.4,1.034,536093.7,536093.7,6008,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929207,958192.00
09/03/2016 15:00,2,8.037,ACTIVE,219.84,370.90,59.981,1472929203,"201051344000469","219011344069620",26.86,43.60,0,323.11,422.00,218.6,209.0,1.021,538586.6,538586.6,6026,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929208,958193.00
09/03/2016 15:00,2,8.033,ACTIVE,216.90,366.40,59.991,1472929203,"201051344000646","219011344069620",26.74,46.40,0,334.24,417.19,217.6,208.1,1.021,539295.6,539295.6,6001,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929209,958194.00
09/03/2016 15:00,2,7.633,ACTIVE,213.74,378.42,59.986,1472929203,"274151322000052","219011344069620",26.48,59.80,0,331.23,397.66,204.5,195.5,0.800,806915.9,806915.9,5954,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929210,958195.00
09/03/2016 15:00,2,8.174,ACTIVE,218.48,368.50,59.975,1472929203,"201051344000585","219011344069620",26.62,47.00,0,318.30,444.24,220.3,210.7,1.025,548918.1,548918.1,5998,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929211,958196.00
09/03/2016 15:00,2,7.922,ACTIVE,216.67,365.80,59.975,1472929203,"201051344001230","219011344069620",27.02,43.60,0,319.51,419.30,216.8,207.3,1.021,542443.6,542443.6,6029,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929212,958197.00
09/03/2016 15:00,2,7.893,ACTIVE,218.48,367.90,59.975,1472929203,"201051344000582","219011344069620",27.00,48.80,0,327.02,426.21,215.7,206.3,0.994,535179.0,535179.0,5995,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929213,958198.00
09/03/2016 15:00,2,7.973,ACTIVE,217.13,364.29,59.986,1472929203,"201051344000955","219011344069620",26.84,47.00,0,335.44,415.39,216.7,207.2,1.021,549020.6,549020.6,6001,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929213,958199.00
09/03/2016 15:00,2,5.104,ACTIVE,213.74,419.00,59.975,1472929203,"274151322000094","219011344069620",37.25,59.30,0,376.31,445.15,193.3,184.6,0.747,662916.2,662916.2,6074,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929214,958200.00
09/03/2016 15:00,2,8.061,ACTIVE,220.06,372.11,59.938,1472929203,"201051344000579","219011344069620",27.04,46.40,0,340.85,422.60,220.8,211.2,1.012,552854.8,552854.8,6012,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929215,958201.00
09/03/2016 15:00,2,7.996,ACTIVE,216.90,364.29,59.970,1472929203,"201051344000890","219011344069620",26.72,45.50,0,336.04,415.99,216.3,206.9,0.990,546279.0,546279.0,5997,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929216,958202.00
09/03/2016 15:00,2,7.875,ACTIVE,217.80,365.19,59.975,1472929203,"201051344000438","219011344069620",27.21,45.80,0,326.72,425.31,216.8,207.4,1.003,547760.3,547760.3,6005,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929217,958203.00
09/03/2016 15:00,2,7.801,ACTIVE,217.13,366.10,59.975,1472929203,"201051344000417","219011344069620",26.34,47.50,0,334.54,414.49,208.1,199.0,0.977,538986.7,538986.7,6000,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929218,958204.00
09/03/2016 15:00,2,7.570,ACTIVE,212.83,347.76,59.975,1472929203,"274151322000083","219011344069620",26.44,62.00,0,329.43,392.85,202.6,193.6,0.840,799600.6,799600.6,5973,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929219,958205.00
09/03/2016 15:00,2,7.920,ACTIVE,214.41,355.28,59.970,1472929203,"274151322000076","219011344069620",27.21,59.50,0,331.53,401.56,218.1,208.6,0.853,853284.5,853284.5,5978,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929220,958206.00
09/03/2016 15:00,2,7.850,ACTIVE,218.48,366.70,59.981,1472929203,"201051344000868","219011344069620",26.74,45.50,0,335.44,419.90,212.4,203.1,0.959,537402.3,537402.3,6019,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929221,958207.00
09/03/2016 15:00,2,7.932,ACTIVE,213.06,377.52,59.981,1472929203,"274151322000095","219011344069620",27.04,62.80,0,329.13,396.75,217.1,207.6,0.826,844684.7,844684.7,5992,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929222,958208.00
09/03/2016 15:00,2,7.572,ACTIVE,219.84,363.39,59.986,1472929203,"201051344000988","219011344069620",17.87,42.80,0,342.65,397.66,136.9,130.2,0.641,524198.8,524198.8,6024,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929222,958209.00
09/03/2016 15:00,2,7.969,ACTIVE,218.03,365.80,59.981,1472929203,"201051344001025","219011344069620",26.38,48.80,0,335.74,416.59,212.8,203.5,0.950,547698.5,547698.5,6006,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929223,958210.00
09/03/2016 15:00,2,7.814,ACTIVE,219.84,368.80,59.981,1472929203,"201051344000458","219011344069620",27.12,46.00,0,340.85,422.30,214.7,205.3,1.008,544761.2,544761.2,6004,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929224,958211.00
09/03/2016 15:00,2,7.889,ACTIVE,220.06,370.90,59.986,1472929203,"201051344000853","219011344069620",26.74,45.50,0,323.41,428.01,213.6,204.2,0.972,544020.1,544020.1,6010,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929225,958212.00
09/03/2016 15:00,2,7.818,ACTIVE,216.67,363.99,59.965,1472929203,"201051344000685","219011344069620",27.06,44.00,0,334.54,416.89,214.2,204.8,1.021,547016.4,547016.4,6018,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929226,958213.00
09/03/2016 15:00,2,7.730,ACTIVE,217.80,365.49,59.996,1472929203,"201051344000917","219011344069620",26.88,50.40,0,323.41,421.70,210.5,201.2,0.981,543962.7,543962.7,6027,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929227,958214.00
09/03/2016 15:00,2,7.689,ACTIVE,216.90,365.49,59.981,1472929203,"201051344001145","219011344069620",27.57,45.00,0,334.54,416.59,214.7,205.3,0.963,549169.1,549169.1,6025,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929228,958215.00
09/03/2016 15:00,2,7.795,ACTIVE,218.26,366.70,60.002,1472929203,"201051344000651","219011344069620",26.70,49.30,0,331.23,420.50,210.7,201.4,0.959,542147.2,542147.2,5998,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929229,958216.00
09/03/2016 15:00,2,7.229,ACTIVE,213.29,362.49,59.986,1472929203,"274151322000088","219011344069620",24.79,56.50,0,330.93,392.25,181.4,173.2,0.689,769840.5,769840.5,5961,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929230,958217.00
09/03/2016 15:00,2,4.926,ACTIVE,214.19,409.38,59.970,1472929203,"274151322000068","219011344069620",37.45,55.00,0,375.11,446.95,186.4,178.0,0.720,663281.7,663281.7,6070,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929231,958218.00
09/03/2016 15:00,2,7.752,ACTIVE,218.03,365.49,60.007,1472929203,"201051344001135","219011344069620",26.88,49.50,0,335.44,415.39,210.8,201.5,0.972,538290.3,538290.3,5996,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929232,958219.00
09/03/2016 15:00,2,7.797,ACTIVE,217.58,368.80,59.970,1472929203,"201051344000594","219011344069620",27.17,47.80,0,334.24,417.79,214.4,205.0,0.986,549153.8,549153.8,6007,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929233,958220.00
09/03/2016 15:00,2,7.754,ACTIVE,218.03,366.10,60.002,1472929203,"201051344001203","219011344069620",26.78,46.60,0,328.52,419.00,210.2,201.0,0.986,546426.1,546426.1,6014,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929233,958221.00
09/03/2016 15:00,2,7.314,ACTIVE,213.51,351.67,59.965,1472929203,"274151322000054","219011344069620",24.71,59.50,0,330.63,390.74,183.0,174.7,0.707,785727.1,785727.1,5953,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929234,958222.00
09/03/2016 15:00,2,7.883,ACTIVE,218.26,367.00,59.970,1472929203,"201051344000867","219011344069620",26.36,48.50,0,336.64,419.60,210.4,201.2,0.968,536464.7,536464.7,6009,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929235,958223.00
09/03/2016 15:00,2,7.574,ACTIVE,218.26,367.30,59.975,1472929203,"201051344001093","219011344069620",26.70,46.00,0,328.82,421.70,204.8,195.7,0.937,543358.5,543358.5,6033,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929236,958224.00
09/03/2016 15:00,2,7.922,ACTIVE,219.16,367.90,59.938,1472929203,"201051344000900","219011344069620",26.78,44.50,0,338.74,422.30,214.9,205.5,0.963,553162.7,553162.7,6020,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929237,958225.00
09/03/2016 15:00,2,7.689,ACTIVE,219.16,368.20,59.975,1472929203,"201051344000648","219011344069620",27.08,43.80,0,339.65,422.60,210.8,201.5,0.972,542146.8,542146.8,6004,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929238,958226.00
09/03/2016 15:00,2,7.773,ACTIVE,219.39,369.10,59.996,1472929203,"201051344000569","219011344069620",26.96,46.20,0,339.65,422.60,212.3,203.0,0.986,553241.0,553241.0,6008,0,0,0,L,1122011218,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929239,958227.00
09/03/2016 15:00,2,7.832,ACTIVE,219.84,369.70,59.970,1472929203,"201051344000983","219011344069620",27.14,46.80,0,337.54,422.60,215.2,205.8,0.994,545593.3,545593.3,6000,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929240,958228.00
09/03/2016 15:00,2,7.795,ACTIVE,219.84,369.40,59.949,1472929203,"201051344001158","219011344069620",26.78,45.80,0,340.85,421.10,211.3,202.1,0.999,537550.3,537550.3,6004,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929241,958229.00
09/03/2016 15:00,2,7.889,ACTIVE,219.61,369.40,59.975,1472929203,"201051344000576","219011344069620",26.82,44.50,0,340.85,421.40,214.2,204.8,1.003,545074.5,545074.5,6019,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929242,958230.00
09/03/2016 15:00,2,7.307,ACTIVE,213.51,353.17,59.970,1472929203,"274151322000087","219011344069620",24.71,69.00,0,331.23,388.34,182.7,174.4,0.689,757972.9,757972.9,6028,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472929243,958231.00
09/03/2016 15:15,2,6.734,ACTIVE,218.48,364.29,59.986,1472930103,"201051344000645","219011344069620",26.38,45.00,0,339.04,419.30,179.9,171.7,0.831,544604.1,544604.1,6014,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930104,958232.00
09/03/2016 15:15,2,6.211,ACTIVE,213.29,360.99,59.975,1472930103,"274151322000085","219011344069620",24.67,57.00,0,332.13,386.83,155.2,147.9,0.597,785664.3,785664.3,5953,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930105,958233.00
09/03/2016 15:15,2,6.594,ACTIVE,217.58,364.29,59.970,1472930103,"201051344000633","219011344069620",27.02,46.60,0,337.24,418.09,180.5,172.3,0.853,536140.7,536140.7,6009,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930106,958234.00
09/03/2016 15:15,2,6.549,ACTIVE,218.71,366.40,59.981,1472930103,"201051344000469","219011344069620",27.25,43.20,0,338.44,420.50,180.8,172.6,0.857,538633.7,538633.7,6027,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930107,958235.00
09/03/2016 15:15,2,6.531,ACTIVE,216.22,362.79,59.970,1472930103,"201051344000646","219011344069620",27.14,46.80,0,334.24,414.79,179.5,171.3,0.835,539342.5,539342.5,6002,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930108,958236.00
09/03/2016 15:15,2,6.254,ACTIVE,213.29,363.99,59.975,1472930103,"274151322000052","219011344069620",26.82,58.30,0,330.63,391.94,169.8,162.0,0.667,806960.1,806960.1,5955,0,0,0,L,1151911521,0,122.01,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930109,958237.00
09/03/2016 15:15,2,6.701,ACTIVE,217.35,361.29,59.975,1472930103,"201051344000585","219011344069620",26.98,46.20,0,335.14,412.98,183.1,174.8,0.840,548965.8,548965.8,5999,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930109,958238.00
09/03/2016 15:15,2,6.490,ACTIVE,215.54,358.58,59.981,1472930103,"201051344001230","219011344069620",27.08,43.80,0,335.44,414.49,177.9,169.8,0.826,542490.1,542490.1,6030,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930110,958239.00
09/03/2016 15:15,2,6.512,ACTIVE,217.13,362.49,59.949,1472930103,"201051344000582","219011344069620",27.04,47.50,0,334.84,414.49,178.3,170.2,0.844,535225.6,535225.6,5996,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930111,958240.00
09/03/2016 15:15,2,6.543,ACTIVE,216.22,359.78,59.981,1472930103,"201051344000955","219011344069620",26.82,47.00,0,336.64,413.89,177.7,169.6,0.835,549067.0,549067.0,6002,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930112,958241.00
09/03/2016 15:15,2,4.205,ACTIVE,213.51,408.48,59.986,1472930103,"274151322000094","219011344069620",37.09,58.30,0,377.22,442.74,158.8,151.4,0.619,662957.4,662957.4,6075,0,0,0,L,1151911521,0,122.01,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930113,958242.00
09/03/2016 15:15,2,6.600,ACTIVE,218.71,365.49,59.981,1472930103,"201051344000579","219011344069620",27.51,46.40,0,339.04,420.80,184.0,175.7,0.862,552902.3,552902.3,6013,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930114,958243.00
09/03/2016 15:15,2,6.615,ACTIVE,216.00,360.99,59.986,1472930103,"201051344000890","219011344069620",26.88,45.50,0,336.34,414.49,180.1,171.9,0.835,546325.6,546325.6,5998,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930115,958244.00
09/03/2016 15:15,2,6.584,ACTIVE,216.67,363.69,59.981,1472930103,"201051344000438","219011344069620",27.02,46.60,0,335.14,414.49,180.0,171.8,0.853,547806.8,547806.8,6006,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930116,958245.00
09/03/2016 15:15,2,6.570,ACTIVE,216.22,359.78,59.991,1472930103,"201051344000417","219011344069620",26.62,47.80,0,336.04,412.98,177.2,169.1,0.844,539032.5,539032.5,6001,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930117,958246.00
09/03/2016 15:15,2,6.352,ACTIVE,212.61,362.79,59.975,1472930103,"274151322000083","219011344069620",26.60,62.00,0,330.03,391.64,171.2,163.3,0.707,799644.5,799644.5,5974,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930118,958247.00
09/03/2016 15:15,2,6.719,ACTIVE,213.96,363.09,59.996,1472930103,"274151322000076","219011344069620",27.08,58.80,0,319.51,420.80,184.1,175.7,0.720,853332.0,853332.0,5979,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930119,958248.00
09/03/2016 15:15,2,6.740,ACTIVE,217.35,363.69,60.018,1472930103,"201051344000868","219011344069620",26.72,45.50,0,336.34,416.89,182.4,174.1,0.835,537449.1,537449.1,6020,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930120,958249.00
09/03/2016 15:15,2,6.699,ACTIVE,213.29,351.67,59.975,1472930103,"274151322000095","219011344069620",27.10,61.00,0,329.13,395.55,183.9,175.6,0.694,844732.0,844732.0,5993,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930120,958250.00
09/03/2016 15:15,2,6.514,ACTIVE,218.71,360.69,59.991,1472930103,"201051344000988","219011344069620",17.89,42.30,0,339.65,395.85,118.2,112.1,0.552,524228.7,524228.7,6025,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930121,958251.00
09/03/2016 15:15,2,6.693,ACTIVE,217.13,362.49,59.996,1472930103,"201051344001025","219011344069620",27.17,48.30,0,335.74,414.19,184.2,175.8,0.831,547745.9,547745.9,6007,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930122,958252.00
09/03/2016 15:15,2,6.693,ACTIVE,218.71,365.49,59.981,1472930103,"201051344000458","219011344069620",27.12,46.20,0,339.04,420.50,183.8,175.5,0.871,544808.5,544808.5,6005,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930123,958253.00
09/03/2016 15:15,2,6.717,ACTIVE,219.16,367.90,60.018,1472930103,"201051344000853","219011344069620",26.98,44.80,0,342.05,420.80,183.4,175.1,0.857,544067.3,544067.3,6011,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930124,958254.00
09/03/2016 15:15,2,6.570,ACTIVE,215.77,362.19,59.991,1472930103,"201051344000685","219011344069620",27.39,45.00,0,335.14,414.49,182.4,174.1,0.875,547063.4,547063.4,6019,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930125,958255.00
09/03/2016 15:15,2,6.607,ACTIVE,217.13,363.69,59.986,1472930103,"201051344000917","219011344069620",27.06,48.00,0,335.14,412.98,181.0,172.8,0.866,544009.4,544009.4,6028,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930126,958256.00
09/03/2016 15:15,2,6.576,ACTIVE,216.00,361.89,59.991,1472930103,"201051344001145","219011344069620",27.41,46.00,0,335.74,415.39,182.6,174.3,0.822,549216.1,549216.1,6026,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930127,958257.00
09/03/2016 15:15,2,6.652,ACTIVE,217.58,361.59,59.996,1472930103,"201051344000651","219011344069620",26.88,47.30,0,336.04,414.79,181.0,172.8,0.831,542194.1,542194.1,5999,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930128,958258.00
09/03/2016 15:15,2,6.172,ACTIVE,213.06,367.00,59.981,1472930103,"274151322000088","219011344069620",25.03,55.80,0,331.23,388.04,156.2,148.9,0.597,769880.7,769880.7,5962,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930129,958259.00
09/03/2016 15:15,2,4.150,ACTIVE,214.19,420.80,59.991,1472930103,"274151322000068","219011344069620",37.71,54.50,0,376.62,443.34,158.5,151.1,0.605,663323.0,663323.0,6071,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930129,958260.00
09/03/2016 15:15,2,6.602,ACTIVE,216.67,360.69,59.981,1472930103,"201051344001135","219011344069620",26.90,48.80,0,335.74,413.29,179.8,171.6,0.840,538337.0,538337.0,5997,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930130,958261.00
09/03/2016 15:15,2,6.586,ACTIVE,216.67,360.69,59.996,1472930103,"201051344000594","219011344069620",27.27,47.80,0,334.54,416.29,181.9,173.7,0.835,549201.1,549201.1,6008,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930131,958262.00
09/03/2016 15:15,2,6.572,ACTIVE,217.13,363.39,59.991,1472930103,"201051344001203","219011344069620",27.10,45.30,0,336.64,413.59,180.3,172.1,0.871,546473.2,546473.2,6015,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930132,958263.00
