ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 15:15,2,6.160,ACTIVE,213.29,351.67,59.991,1472930103,"274151322000054","219011344069620",25.17,59.80,0,330.93,388.94,156.9,149.6,0.605,785767.7,785767.7,5954,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930133,958264.00
09/03/2016 15:15,2,6.553,ACTIVE,217.58,361.89,59.996,1472930103,"201051344000867","219011344069620",27.06,48.50,0,336.04,416.59,179.7,171.5,0.835,536511.6,536511.6,6010,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930134,958265.00
09/03/2016 15:15,2,6.344,ACTIVE,216.90,363.09,60.002,1472930103,"201051344001093","219011344069620",27.37,45.00,0,335.14,412.68,175.8,167.8,0.804,543404.6,543404.6,6034,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930135,958266.00
09/03/2016 15:15,2,6.617,ACTIVE,218.03,365.49,60.012,1472930103,"201051344000900","219011344069620",27.23,44.30,0,335.74,420.50,182.5,174.2,0.822,553210.4,553210.4,6021,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930136,958267.00
09/03/2016 15:15,2,6.420,ACTIVE,218.03,365.19,60.002,1472930103,"201051344000648","219011344069620",27.37,43.60,0,339.04,420.20,178.0,169.9,0.831,542193.3,542193.3,6005,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930137,958268.00
09/03/2016 15:15,2,6.512,ACTIVE,218.26,365.49,59.981,1472930103,"201051344000569","219011344069620",27.17,46.00,0,338.44,419.30,179.0,170.9,0.831,553287.8,553287.8,6009,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930138,958269.00
09/03/2016 15:15,2,6.559,ACTIVE,218.71,363.99,60.002,1472930103,"201051344000983","219011344069620",27.33,46.60,0,338.14,421.10,181.6,173.4,0.849,545640.7,545640.7,6001,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930138,958270.00
09/03/2016 15:15,2,6.486,ACTIVE,218.48,365.80,59.996,1472930103,"201051344001158","219011344069620",27.08,45.80,0,338.44,419.30,177.7,169.6,0.826,537596.7,537596.7,6005,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930139,958271.00
09/03/2016 15:15,2,6.498,ACTIVE,218.48,365.19,59.996,1472930103,"201051344000576","219011344069620",27.06,44.30,0,338.44,420.20,178.1,170.0,0.840,545121.0,545121.0,6020,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930140,958272.00
09/03/2016 15:15,2,6.156,ACTIVE,213.51,356.18,59.975,1472930103,"274151322000087","219011344069620",24.87,68.00,0,331.83,386.83,155.0,147.6,0.583,758013.0,758013.0,6029,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472930141,958273.00
09/03/2016 15:30,2,5.500,ACTIVE,217.35,359.78,59.954,1472931003,"201051344000645","219011344069620",27.43,43.20,0,338.14,407.87,152.8,145.6,0.712,544642.7,544642.7,6015,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931004,958274.00
09/03/2016 15:30,2,5.121,ACTIVE,212.61,359.18,59.954,1472931003,"274151322000085","219011344069620",25.52,55.80,0,332.73,382.63,132.3,125.8,0.517,785697.5,785697.5,5954,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931005,958275.00
09/03/2016 15:30,2,5.574,ACTIVE,216.67,359.48,59.949,1472931003,"201051344000633","219011344069620",27.23,44.30,0,336.34,407.57,153.8,146.5,0.747,536179.4,536179.4,6010,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931006,958276.00
09/03/2016 15:30,2,5.424,ACTIVE,217.58,361.29,59.944,1472931003,"201051344000469","219011344069620",27.89,42.00,0,337.54,412.08,153.2,146.0,0.729,538672.4,538672.4,6028,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931007,958277.00
09/03/2016 15:30,2,5.453,ACTIVE,215.09,357.98,59.949,1472931003,"201051344000646","219011344069620",27.77,44.00,0,337.24,407.57,153.3,146.1,0.729,539381.0,539381.0,6003,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931008,958278.00
09/03/2016 15:30,2,5.273,ACTIVE,212.61,349.26,59.944,1472931003,"274151322000052","219011344069620",27.06,57.00,0,331.53,386.23,144.3,137.4,0.579,806996.3,806996.3,5956,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931009,958279.00
09/03/2016 15:30,2,5.695,ACTIVE,216.45,359.18,59.970,1472931003,"201051344000585","219011344069620",27.27,44.50,0,336.64,406.67,157.3,149.9,0.729,549005.1,549005.1,6000,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931010,958280.00
09/03/2016 15:30,2,5.441,ACTIVE,215.09,356.18,59.959,1472931003,"201051344001230","219011344069620",27.75,40.60,0,333.33,406.97,152.9,145.6,0.707,542528.2,542528.2,6031,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931010,958281.00
09/03/2016 15:30,2,5.463,ACTIVE,216.45,357.98,59.944,1472931003,"201051344000582","219011344069620",27.71,46.20,0,336.34,407.27,153.3,146.0,0.716,535263.6,535263.6,5997,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931011,958282.00
09/03/2016 15:30,2,5.520,ACTIVE,215.32,357.08,59.922,1472931003,"201051344000955","219011344069620",27.39,45.50,0,337.24,406.37,153.2,145.9,0.729,549105.0,549105.0,6003,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931012,958283.00
09/03/2016 15:30,2,3.551,ACTIVE,212.61,404.27,59.922,1472931003,"274151322000094","219011344069620",37.41,56.30,0,380.52,444.85,134.9,128.3,0.530,662990.8,662990.8,6076,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931013,958284.00
09/03/2016 15:30,2,5.648,ACTIVE,217.58,360.38,59.975,1472931003,"201051344000579","219011344069620",27.93,44.00,0,338.14,412.98,159.8,152.3,0.756,552941.6,552941.6,6014,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931014,958285.00
09/03/2016 15:30,2,5.551,ACTIVE,215.32,356.78,59.928,1472931003,"201051344000890","219011344069620",27.85,41.80,0,338.14,407.87,156.6,149.2,0.725,546363.9,546363.9,5999,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931015,958286.00
09/03/2016 15:30,2,5.521,ACTIVE,216.00,358.88,59.944,1472931003,"201051344000438","219011344069620",27.93,43.60,0,336.64,406.97,156.2,148.8,0.742,547845.1,547845.1,6007,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931016,958287.00
09/03/2016 15:30,2,5.582,ACTIVE,215.54,357.98,59.954,1472931003,"201051344000417","219011344069620",27.39,44.30,0,336.94,406.97,154.8,147.5,0.738,539070.1,539070.1,6002,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931017,958288.00
09/03/2016 15:30,2,5.424,ACTIVE,212.38,354.67,59.965,1472931003,"274151322000083","219011344069620",27.12,57.00,0,331.83,386.23,148.8,141.7,0.614,799680.8,799680.8,5975,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931018,958289.00
09/03/2016 15:30,2,5.635,ACTIVE,213.29,369.10,59.944,1472931003,"274151322000076","219011344069620",28.05,56.00,0,332.43,389.54,160.1,152.6,0.628,853371.0,853371.0,5980,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931019,958290.00
09/03/2016 15:30,2,5.752,ACTIVE,216.67,360.08,59.959,1472931003,"201051344000868","219011344069620",27.47,43.60,0,336.94,406.97,160.0,152.5,0.738,537487.6,537487.6,6021,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931020,958291.00
09/03/2016 15:30,2,5.732,ACTIVE,212.38,363.69,59.991,1472931003,"274151322000095","219011344069620",27.87,57.30,0,330.33,388.64,161.8,154.2,0.636,844770.9,844770.9,5994,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931021,958292.00
09/03/2016 15:30,2,5.734,ACTIVE,217.80,357.98,59.949,1472931003,"201051344000988","219011344069620",18.15,41.30,0,339.04,391.04,105.4,99.8,0.495,524253.7,524253.7,6026,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931021,958293.00
09/03/2016 15:30,2,5.893,ACTIVE,216.45,359.18,59.949,1472931003,"201051344001025","219011344069620",27.43,46.20,0,336.94,407.27,163.7,156.1,0.742,547784.7,547784.7,6008,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931022,958294.00
09/03/2016 15:30,2,5.854,ACTIVE,218.03,362.49,59.970,1472931003,"201051344000458","219011344069620",28.05,44.00,0,337.84,412.38,166.2,158.5,0.795,544847.5,544847.5,6006,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931023,958295.00
09/03/2016 15:30,2,5.973,ACTIVE,218.48,364.89,60.012,1472931003,"201051344000853","219011344069620",27.59,43.00,0,339.65,413.29,166.8,159.1,0.791,544106.2,544106.2,6012,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931024,958296.00
09/03/2016 15:30,2,5.789,ACTIVE,215.54,360.08,59.965,1472931003,"201051344000685","219011344069620",28.27,41.50,0,336.34,407.57,165.9,158.2,0.809,547102.0,547102.0,6020,0,0,0,L,1122011218,0,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931025,958297.00
09/03/2016 15:30,2,5.932,ACTIVE,216.45,358.88,59.975,1472931003,"201051344000917","219011344069620",27.69,47.50,0,336.34,406.07,166.3,158.6,0.795,544047.7,544047.7,6029,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931026,958298.00
09/03/2016 15:30,2,5.955,ACTIVE,215.54,359.18,59.949,1472931003,"201051344001145","219011344069620",28.13,43.40,0,337.84,408.18,169.7,161.9,0.782,549254.9,549254.9,6027,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931027,958299.00
09/03/2016 15:30,2,6.074,ACTIVE,216.90,360.99,59.975,1472931003,"201051344000651","219011344069620",27.49,46.60,0,336.94,406.37,169.1,161.3,0.778,542232.5,542232.5,6000,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931028,958300.00
09/03/2016 15:30,2,5.625,ACTIVE,212.61,350.77,59.975,1472931003,"274151322000088","219011344069620",25.84,53.30,0,332.13,383.53,147.3,140.2,0.566,769914.0,769914.0,5963,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931029,958301.00
09/03/2016 15:30,2,3.840,ACTIVE,213.74,413.29,59.975,1472931003,"274151322000068","219011344069620",38.09,52.50,0,382.33,442.14,148.8,141.6,0.583,663356.6,663356.6,6072,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931030,958302.00
09/03/2016 15:30,2,6.191,ACTIVE,216.45,359.78,59.965,1472931003,"201051344001135","219011344069620",27.57,47.30,0,337.54,406.97,172.9,165.0,0.804,538375.5,538375.5,5998,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931030,958303.00
09/03/2016 15:30,2,6.320,ACTIVE,216.45,360.99,59.975,1472931003,"201051344000594","219011344069620",27.81,45.80,0,336.34,408.78,178.0,169.9,0.822,549240.1,549240.1,6009,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931031,958304.00
09/03/2016 15:30,2,6.330,ACTIVE,216.90,360.69,60.002,1472931003,"201051344001203","219011344069620",27.37,43.80,0,337.24,406.97,175.5,167.5,0.831,546511.7,546511.7,6016,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931032,958305.00
09/03/2016 15:30,2,5.920,ACTIVE,213.06,369.10,59.975,1472931003,"274151322000054","219011344069620",25.76,56.30,0,332.13,384.43,154.4,147.1,0.597,785801.5,785801.5,5955,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931033,958306.00
09/03/2016 15:30,2,6.371,ACTIVE,217.35,361.59,59.970,1472931003,"201051344000867","219011344069620",27.67,45.50,0,335.74,406.97,178.4,170.3,0.818,536550.3,536550.3,6011,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931034,958307.00
09/03/2016 15:30,2,6.221,ACTIVE,216.90,362.19,59.959,1472931003,"201051344001093","219011344069620",27.65,43.40,0,336.64,405.47,174.0,166.1,0.818,543442.1,543442.1,6035,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931035,958308.00
09/03/2016 15:30,2,6.568,ACTIVE,218.03,365.49,59.970,1472931003,"201051344000900","219011344069620",27.51,43.00,0,336.34,409.08,182.9,174.6,0.835,553249.7,553249.7,6022,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931036,958309.00
09/03/2016 15:30,2,6.469,ACTIVE,218.26,363.99,59.959,1472931003,"201051344000648","219011344069620",27.49,41.80,0,337.84,408.78,180.1,171.9,0.840,542231.7,542231.7,6006,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931037,958310.00
09/03/2016 15:30,2,6.543,ACTIVE,218.26,364.89,59.970,1472931003,"201051344000569","219011344069620",27.29,43.40,0,336.94,411.78,180.9,172.7,0.849,553326.4,553326.4,6010,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931038,958311.00
09/03/2016 15:30,2,6.496,ACTIVE,218.71,366.70,59.965,1472931003,"201051344000983","219011344069620",27.95,44.50,0,336.64,412.68,184.0,175.7,0.857,545679.8,545679.8,6002,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931039,958312.00
09/03/2016 15:30,2,6.584,ACTIVE,218.48,364.59,59.970,1472931003,"201051344001158","219011344069620",27.17,43.80,0,337.84,410.88,181.2,172.9,0.840,537635.0,537635.0,6006,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931040,958313.00
09/03/2016 15:30,2,6.547,ACTIVE,218.71,366.70,59.981,1472931003,"201051344000576","219011344069620",27.55,42.80,0,337.84,412.68,182.7,174.4,0.844,545159.4,545159.4,6021,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931041,958314.00
09/03/2016 15:30,2,6.141,ACTIVE,213.06,351.37,59.949,1472931003,"274151322000087","219011344069620",25.60,66.30,0,330.03,382.33,159.3,151.8,0.597,758046.5,758046.5,6030,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931042,958315.00
09/03/2016 15:45,2,4.588,ACTIVE,216.45,356.18,59.975,1472931903,"201051344000645","219011344069620",27.69,40.80,0,338.44,412.08,128.7,122.3,0.601,544677.6,544677.6,6016,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931904,958316.00
09/03/2016 15:45,2,4.232,ACTIVE,212.16,346.86,60.007,1472931903,"274151322000085","219011344069620",26.14,52.50,0,328.82,382.93,112.0,106.2,0.433,785727.7,785727.7,5955,0,0,0,L,1151911521,0,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931905,958317.00
09/03/2016 15:45,2,4.592,ACTIVE,215.77,357.98,59.981,1472931903,"201051344000633","219011344069620",27.95,41.80,0,337.24,407.87,130.0,123.6,0.628,536214.4,536214.4,6011,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931906,958318.00
09/03/2016 15:45,2,4.539,ACTIVE,216.45,359.18,59.991,1472931903,"201051344000469","219011344069620",28.39,39.80,0,337.24,412.38,130.5,124.0,0.619,538707.3,538707.3,6029,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931907,958319.00
09/03/2016 15:45,2,4.570,ACTIVE,214.41,354.67,59.975,1472931903,"201051344000646","219011344069620",28.05,41.80,0,333.03,408.78,129.8,123.4,0.614,539415.7,539415.7,6004,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931908,958320.00
09/03/2016 15:45,2,4.350,ACTIVE,211.93,363.09,59.986,1472931903,"274151322000052","219011344069620",27.89,53.00,0,331.23,386.23,122.8,116.6,0.491,807029.1,807029.1,5957,0,0,0,L,1151911521,0,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931909,958321.00
09/03/2016 15:45,2,4.777,ACTIVE,215.77,355.88,60.007,1472931903,"201051344000585","219011344069620",27.85,42.00,0,334.54,407.87,134.7,128.1,0.632,549040.7,549040.7,6001,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931910,958322.00
09/03/2016 15:45,2,4.564,ACTIVE,214.41,354.07,59.991,1472931903,"201051344001230","219011344069620",28.27,39.30,0,331.83,408.18,130.7,124.2,0.619,542562.6,542562.6,6032,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931911,958323.00
09/03/2016 15:45,2,4.670,ACTIVE,215.54,355.28,59.981,1472931903,"201051344000582","219011344069620",27.73,44.30,0,333.03,408.48,131.2,124.7,0.619,535298.0,535298.0,5998,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931912,958324.00
09/03/2016 15:45,2,4.648,ACTIVE,214.64,353.77,59.975,1472931903,"201051344000955","219011344069620",28.11,43.40,0,333.03,407.57,132.4,125.9,0.632,549139.5,549139.5,6004,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931913,958325.00
09/03/2016 15:45,2,2.967,ACTIVE,212.16,413.89,59.981,1472931903,"274151322000094","219011344069620",38.31,53.50,0,374.81,443.64,115.4,109.5,0.446,663020.9,663020.9,6077,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931914,958326.00
09/03/2016 15:45,2,4.842,ACTIVE,216.67,359.78,59.954,1472931903,"201051344000579","219011344069620",28.23,41.80,0,336.94,413.29,138.5,131.7,0.654,552977.1,552977.1,6015,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931914,958327.00
09/03/2016 15:45,2,4.764,ACTIVE,214.64,354.67,59.954,1472931903,"201051344000890","219011344069620",28.15,40.20,0,333.93,408.18,135.7,129.1,0.628,546398.6,546398.6,6000,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931915,958328.00
09/03/2016 15:45,2,4.828,ACTIVE,215.32,356.18,59.970,1472931903,"201051344000438","219011344069620",27.79,41.50,0,322.21,408.48,135.9,129.2,0.645,547879.7,547879.7,6008,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931916,958329.00
09/03/2016 15:45,2,4.756,ACTIVE,215.09,355.88,59.986,1472931903,"201051344000417","219011344069620",28.03,42.80,0,326.72,408.18,135.1,128.5,0.650,539104.2,539104.2,6003,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931917,958330.00
09/03/2016 15:45,2,4.643,ACTIVE,211.93,364.89,59.975,1472931903,"274151322000083","219011344069620",27.75,53.80,0,331.23,386.53,130.4,123.9,0.544,799713.7,799713.7,5976,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931918,958331.00
09/03/2016 15:45,2,4.852,ACTIVE,213.06,366.10,60.007,1472931903,"274151322000076","219011344069620",28.61,52.50,0,331.23,389.54,140.4,133.6,0.552,853406.3,853406.3,5981,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931919,958332.00
09/03/2016 15:45,2,5.010,ACTIVE,215.77,357.68,59.981,1472931903,"201051344000868","219011344069620",27.69,40.80,0,335.44,406.97,140.6,133.7,0.650,537522.3,537522.3,6022,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931920,958333.00
09/03/2016 15:45,2,4.963,ACTIVE,212.16,362.19,59.975,1472931903,"274151322000095","219011344069620",28.11,54.00,0,330.63,389.54,141.3,134.5,0.544,844806.1,844806.1,5995,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931921,958334.00
09/03/2016 15:45,2,4.998,ACTIVE,216.90,355.28,59.986,1472931903,"201051344000988","219011344069620",18.29,38.60,0,320.71,400.06,92.6,87.4,0.433,524276.2,524276.2,6027,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931922,958335.00
09/03/2016 15:45,2,5.012,ACTIVE,215.54,355.28,59.981,1472931903,"201051344001025","219011344069620",28.07,43.40,0,334.54,408.18,142.5,135.6,0.654,547819.8,547819.8,6009,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931922,958336.00
09/03/2016 15:45,2,4.979,ACTIVE,216.67,360.08,59.965,1472931903,"201051344000458","219011344069620",28.39,42.00,0,338.44,412.98,143.2,136.3,0.681,544882.7,544882.7,6007,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931923,958337.00
09/03/2016 15:45,2,5.000,ACTIVE,217.13,358.88,59.981,1472931903,"201051344000853","219011344069620",28.31,40.80,0,338.74,413.59,143.4,136.5,0.681,544141.3,544141.3,6013,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931924,958338.00
09/03/2016 15:45,2,4.951,ACTIVE,214.87,355.88,59.944,1472931903,"201051344000685","219011344069620",28.29,40.20,0,333.93,408.18,141.8,135.0,0.694,547136.9,547136.9,6021,0,0,0,L,1122011218,0,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931925,958339.00
09/03/2016 15:45,2,4.992,ACTIVE,215.54,355.88,60.018,1472931903,"201051344000917","219011344069620",27.89,44.80,0,333.63,407.57,141.1,134.2,0.672,544082.3,544082.3,6030,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931926,958340.00
09/03/2016 15:45,2,4.879,ACTIVE,214.87,355.28,59.975,1472931903,"201051344001145","219011344069620",28.86,41.30,0,334.84,408.78,142.6,135.7,0.658,549290.0,549290.0,6028,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931927,958341.00
09/03/2016 15:45,2,4.992,ACTIVE,216.00,357.38,59.970,1472931903,"201051344000651","219011344069620",28.03,44.30,0,335.14,406.97,141.8,134.9,0.658,542267.2,542267.2,6001,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931928,958342.00
09/03/2016 15:45,2,4.697,ACTIVE,211.93,358.28,59.975,1472931903,"274151322000088","219011344069620",26.24,50.80,0,325.52,384.13,124.8,118.5,0.477,769944.4,769944.4,5964,0,0,0,L,1151911521,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931929,958343.00
09/03/2016 15:45,2,3.205,ACTIVE,212.83,422.30,59.970,1472931903,"274151322000068","219011344069620",38.01,50.20,0,385.33,447.25,123.7,117.5,0.477,663386.9,663386.9,6073,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931930,958344.00
09/03/2016 15:45,2,4.984,ACTIVE,215.32,355.88,59.965,1472931903,"201051344001135","219011344069620",28.19,44.80,0,334.54,407.87,142.4,135.5,0.667,538410.3,538410.3,5999,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931931,958345.00
09/03/2016 15:45,2,4.984,ACTIVE,215.32,357.08,59.991,1472931903,"201051344000594","219011344069620",28.57,43.20,0,327.32,409.38,144.0,137.0,0.667,549275.4,549275.4,6010,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931932,958346.00
09/03/2016 15:45,2,5.055,ACTIVE,216.00,356.18,59.965,1472931903,"201051344001203","219011344069620",27.83,41.80,0,335.44,407.57,142.4,135.6,0.676,546546.5,546546.5,6017,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931933,958347.00
09/03/2016 15:45,2,4.713,ACTIVE,212.16,363.99,59.970,1472931903,"274151322000054","219011344069620",26.62,53.80,0,330.93,384.43,127.0,120.6,0.486,785832.2,785832.2,5956,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931934,958348.00
09/03/2016 15:45,2,5.080,ACTIVE,216.00,357.08,59.970,1472931903,"201051344000867","219011344069620",27.99,43.80,0,335.44,406.97,144.0,137.0,0.667,536585.2,536585.2,6012,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931935,958349.00
09/03/2016 15:45,2,4.861,ACTIVE,215.77,357.08,59.970,1472931903,"201051344001093","219011344069620",28.25,41.30,0,334.24,406.07,139.1,132.3,0.650,543475.9,543475.9,6036,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931935,958350.00
09/03/2016 15:45,2,5.111,ACTIVE,216.67,360.69,59.970,1472931903,"201051344000900","219011344069620",28.29,40.80,0,337.24,413.59,146.5,139.4,0.681,553285.0,553285.0,6023,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931936,958351.00
09/03/2016 15:45,2,5.021,ACTIVE,216.67,356.48,59.981,1472931903,"201051344000648","219011344069620",28.29,39.30,0,337.54,412.08,143.8,136.9,0.667,542266.3,542266.3,6007,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931937,958352.00
09/03/2016 15:45,2,5.102,ACTIVE,216.67,358.58,59.986,1472931903,"201051344000569","219011344069620",28.11,41.30,0,337.84,410.88,145.3,138.3,0.676,553361.2,553361.2,6011,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931938,958353.00
09/03/2016 15:45,2,5.123,ACTIVE,216.90,358.58,59.970,1472931903,"201051344000983","219011344069620",28.41,41.80,0,336.94,411.78,147.4,140.3,0.703,545715.1,545715.1,6003,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931939,958354.00
09/03/2016 15:45,2,5.094,ACTIVE,217.13,360.38,60.018,1472931903,"201051344001158","219011344069620",28.03,40.60,0,333.93,412.68,144.6,137.7,0.667,537669.6,537669.6,6007,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931940,958355.00
09/03/2016 15:45,2,5.090,ACTIVE,216.90,360.08,59.975,1472931903,"201051344000576","219011344069620",28.17,40.20,0,337.84,412.68,145.2,138.2,0.681,545193.9,545193.9,6022,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931941,958356.00
09/03/2016 15:45,2,4.789,ACTIVE,212.61,355.58,59.975,1472931903,"274151322000087","219011344069620",26.40,62.50,0,331.53,382.63,128.0,121.6,0.477,758076.8,758076.8,6031,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472931942,958357.00
09/03/2016 16:00,2,7.336,ACTIVE,219.16,368.50,60.007,1472932804,"201051344000645","219011344069620",26.86,41.30,0,338.14,415.39,199.5,190.6,0.897,544721.9,544721.9,6017,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932805,958358.00
09/03/2016 16:00,2,6.742,ACTIVE,213.29,363.09,60.002,1472932804,"274151322000085","219011344069620",25.01,53.80,0,331.53,385.03,170.7,162.8,0.658,785765.8,785765.8,5956,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932806,958359.00
09/03/2016 16:00,2,7.217,ACTIVE,218.03,366.40,60.002,1472932804,"201051344000633","219011344069620",27.27,42.00,0,336.34,411.18,199.3,190.4,0.946,536258.7,536258.7,6012,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932807,958360.00
09/03/2016 16:00,2,7.277,ACTIVE,219.39,367.60,60.007,1472932804,"201051344000469","219011344069620",27.12,40.20,0,337.54,416.89,199.9,191.0,0.946,538751.7,538751.7,6030,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932808,958361.00
09/03/2016 16:00,2,7.240,ACTIVE,216.67,363.69,60.007,1472932804,"201051344000646","219011344069620",26.90,43.60,0,334.84,411.48,197.2,188.4,0.924,539459.8,539459.8,6005,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932809,958362.00
09/03/2016 16:00,2,6.848,ACTIVE,213.29,368.80,60.007,1472932804,"274151322000052","219011344069620",26.74,54.30,0,330.03,389.54,185.5,177.1,0.729,807070.5,807070.5,5958,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932810,958363.00
09/03/2016 16:00,2,7.459,ACTIVE,217.80,364.59,59.991,1472932804,"201051344000585","219011344069620",26.74,43.00,0,335.74,410.58,202.1,193.1,0.910,549085.7,549085.7,6002,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932810,958364.00
09/03/2016 16:00,2,7.031,ACTIVE,216.22,362.79,60.007,1472932804,"201051344001230","219011344069620",27.35,41.00,0,332.13,410.28,194.6,185.9,0.902,542606.2,542606.2,6033,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932811,958365.00
09/03/2016 16:00,2,7.246,ACTIVE,217.80,364.29,60.007,1472932804,"201051344000582","219011344069620",26.60,45.50,0,335.44,411.18,195.2,186.5,0.924,535341.7,535341.7,5999,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932812,958366.00
09/03/2016 16:00,2,7.143,ACTIVE,216.45,363.39,60.012,1472932804,"201051344000955","219011344069620",26.94,44.30,0,336.04,410.28,194.6,185.9,0.919,549183.1,549183.1,6005,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932813,958367.00
09/03/2016 16:00,2,4.510,ACTIVE,213.51,425.91,60.002,1472932804,"274151322000094","219011344069620",37.79,55.80,0,381.12,450.86,172.8,164.8,0.672,663059.3,663059.3,6078,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932814,958368.00
09/03/2016 16:00,2,7.334,ACTIVE,219.39,368.20,60.002,1472932804,"201051344000579","219011344069620",27.15,41.50,0,338.14,416.89,201.5,192.5,0.932,553022.1,553022.1,6016,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932815,958369.00
09/03/2016 16:00,2,7.232,ACTIVE,216.45,363.69,60.002,1472932804,"201051344000890","219011344069620",26.70,42.30,0,334.24,410.88,195.7,186.9,0.893,546442.5,546442.5,6001,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932816,958370.00
09/03/2016 16:00,2,7.131,ACTIVE,217.13,364.59,60.007,1472932804,"201051344000438","219011344069620",27.17,43.40,0,336.64,411.78,196.3,187.5,0.932,547923.7,547923.7,6009,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932817,958371.00
09/03/2016 16:00,2,7.084,ACTIVE,216.45,366.10,60.007,1472932804,"201051344000417","219011344069620",26.58,43.80,0,337.54,409.68,190.8,182.2,0.902,539147.3,539147.3,6004,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932818,958372.00
09/03/2016 16:00,2,6.957,ACTIVE,212.83,360.38,60.007,1472932804,"274151322000083","219011344069620",26.38,56.00,0,330.63,388.94,185.7,177.3,0.734,799755.2,799755.2,5977,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932819,958373.00
09/03/2016 16:00,2,7.289,ACTIVE,214.19,364.89,59.996,1472932804,"274151322000076","219011344069620",27.04,54.00,0,331.53,392.85,199.7,190.9,0.778,853451.1,853451.1,5982,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932820,958374.00
09/03/2016 16:00,2,7.297,ACTIVE,217.80,365.49,60.007,1472932804,"201051344000868","219011344069620",26.86,42.00,0,336.04,410.58,198.5,189.6,0.906,537566.8,537566.8,6023,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932820,958375.00
09/03/2016 16:00,2,7.365,ACTIVE,213.06,370.30,60.007,1472932804,"274151322000095","219011344069620",26.74,57.30,0,329.73,392.55,199.5,190.6,0.760,844850.8,844850.8,5996,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932821,958376.00
09/03/2016 16:00,2,7.168,ACTIVE,219.16,361.89,60.007,1472932804,"201051344000988","219011344069620",17.89,39.50,0,338.44,394.95,129.8,123.3,0.610,524305.2,524305.2,6028,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932822,958377.00
09/03/2016 16:00,2,7.307,ACTIVE,217.35,365.49,60.002,1472932804,"201051344001025","219011344069620",27.04,45.30,0,336.34,411.18,200.2,191.3,0.888,547864.6,547864.6,6010,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932823,958378.00
09/03/2016 16:00,2,7.350,ACTIVE,219.16,367.60,59.991,1472932804,"201051344000458","219011344069620",27.02,42.50,0,337.54,417.19,201.0,192.1,0.955,544927.7,544927.7,6008,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932824,958379.00
09/03/2016 16:00,2,7.287,ACTIVE,219.61,368.50,60.002,1472932804,"201051344000853","219011344069620",27.29,41.50,0,339.04,417.49,201.4,192.4,0.946,544186.4,544186.4,6014,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932825,958380.00
09/03/2016 16:00,2,7.174,ACTIVE,216.22,363.39,60.002,1472932804,"201051344000685","219011344069620",27.33,42.00,0,336.64,411.78,198.4,189.6,0.950,547181.5,547181.5,6022,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932826,958381.00
09/03/2016 16:00,2,7.314,ACTIVE,217.35,365.19,59.991,1472932804,"201051344000917","219011344069620",26.60,46.40,0,336.04,409.98,197.0,188.2,0.915,544126.5,544126.5,6031,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932827,958382.00
09/03/2016 16:00,2,7.230,ACTIVE,216.22,362.19,59.996,1472932804,"201051344001145","219011344069620",27.14,43.20,0,336.64,412.08,198.7,189.9,0.906,549334.7,549334.7,6029,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932828,958383.00
09/03/2016 16:00,2,7.152,ACTIVE,217.80,364.59,59.975,1472932804,"201051344000651","219011344069620",27.29,45.50,0,335.74,410.58,197.5,188.7,0.906,542311.7,542311.7,6002,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932828,958384.00
09/03/2016 16:00,2,6.754,ACTIVE,213.06,353.17,59.996,1472932804,"274151322000088","219011344069620",25.23,51.50,0,330.93,386.23,172.5,164.6,0.654,769983.3,769983.3,5965,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932829,958385.00
09/03/2016 16:00,2,4.580,ACTIVE,213.96,425.01,59.996,1472932804,"274151322000068","219011344069620",37.61,51.30,0,379.62,454.16,174.0,166.0,0.672,663425.8,663425.8,6074,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932830,958386.00
09/03/2016 16:00,2,7.236,ACTIVE,217.35,365.80,60.023,1472932804,"201051344001135","219011344069620",26.88,46.00,0,336.04,410.58,197.0,188.2,0.902,538454.6,538454.6,6000,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932831,958387.00
09/03/2016 16:00,2,7.189,ACTIVE,217.35,367.30,59.991,1472932804,"201051344000594","219011344069620",27.51,43.60,0,335.44,412.38,200.2,191.3,0.915,549320.6,549320.6,6011,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932832,958388.00
09/03/2016 16:00,2,7.295,ACTIVE,217.58,363.69,59.996,1472932804,"201051344001203","219011344069620",26.82,43.40,0,336.34,409.98,198.2,189.4,0.959,546591.0,546591.0,6018,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932833,958389.00
09/03/2016 16:00,2,6.816,ACTIVE,213.29,353.47,59.991,1472932804,"274151322000054","219011344069620",25.27,54.80,0,330.33,386.83,174.4,166.4,0.685,785871.6,785871.6,5957,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932834,958390.00
09/03/2016 16:00,2,7.248,ACTIVE,218.03,364.59,59.991,1472932804,"201051344000867","219011344069620",27.08,43.80,0,336.04,409.98,198.7,189.9,0.902,536630.0,536630.0,6013,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932835,958391.00
09/03/2016 16:00,2,7.023,ACTIVE,217.80,363.99,60.007,1472932804,"201051344001093","219011344069620",27.12,43.20,0,335.74,409.08,192.8,184.1,0.888,543519.3,543519.3,6037,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932836,958392.00
09/03/2016 16:00,2,7.293,ACTIVE,218.48,367.00,59.996,1472932804,"201051344000900","219011344069620",27.31,41.80,0,336.64,417.19,201.6,192.7,0.906,553330.6,553330.6,6024,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932837,958393.00
09/03/2016 16:00,2,7.193,ACTIVE,218.48,366.40,59.996,1472932804,"201051344000648","219011344069620",27.08,40.20,0,337.84,415.99,197.1,188.3,0.919,542310.9,542310.9,6008,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932838,958394.00
09/03/2016 16:00,2,7.236,ACTIVE,218.71,367.90,59.996,1472932804,"201051344000569","219011344069620",27.10,42.50,0,336.34,415.99,198.7,189.8,0.919,553406.2,553406.2,6012,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932839,958395.00
09/03/2016 16:00,2,7.219,ACTIVE,219.16,367.00,59.996,1472932804,"201051344000983","219011344069620",27.47,42.80,0,337.24,417.19,200.9,192.0,0.928,545760.7,545760.7,6004,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932840,958396.00
09/03/2016 16:00,2,7.166,ACTIVE,219.16,367.90,60.002,1472932804,"201051344001158","219011344069620",27.12,41.80,0,337.54,416.29,196.7,187.9,0.910,537714.3,537714.3,6008,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932841,958397.00
09/03/2016 16:00,2,7.229,ACTIVE,218.93,369.40,60.002,1472932804,"201051344000576","219011344069620",26.92,41.30,0,337.24,416.89,197.2,188.4,0.915,545238.7,545238.7,6023,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932842,958398.00
09/03/2016 16:00,2,6.734,ACTIVE,213.06,368.80,60.007,1472932804,"274151322000087","219011344069620",25.23,65.00,0,330.63,385.03,171.9,164.0,0.645,758116.0,758116.0,6032,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472932843,958399.00
09/03/2016 16:15,2,4.389,ACTIVE,216.22,357.08,59.986,1472933703,"201051344000645","219011344069620",27.41,40.40,0,338.44,411.18,121.9,115.8,0.548,544757.7,544757.7,6018,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933704,958400.00
09/03/2016 16:15,2,4.090,ACTIVE,212.38,351.97,59.986,1472933703,"274151322000085","219011344069620",26.08,51.80,0,332.43,382.93,108.0,102.3,0.424,785796.8,785796.8,5957,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933705,958401.00
09/03/2016 16:15,2,4.336,ACTIVE,215.54,355.88,60.018,1472933703,"201051344000633","219011344069620",27.59,41.50,0,336.94,407.87,121.2,115.1,0.579,536294.5,536294.5,6013,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933706,958402.00
09/03/2016 16:15,2,4.264,ACTIVE,216.22,356.18,59.996,1472933703,"201051344000469","219011344069620",28.01,39.80,0,337.54,412.38,121.0,114.9,0.588,538787.6,538787.6,6031,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933707,958403.00
09/03/2016 16:15,2,4.307,ACTIVE,214.41,354.67,59.986,1472933703,"201051344000646","219011344069620",27.67,42.30,0,333.63,408.48,120.7,114.6,0.575,539495.4,539495.4,6006,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933708,958404.00
09/03/2016 16:15,2,4.086,ACTIVE,212.16,347.16,59.996,1472933703,"274151322000052","219011344069620",27.77,50.60,0,331.23,386.53,115.0,109.0,0.460,807104.2,807104.2,5959,0,0,0,L,1151911521,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933709,958405.00
09/03/2016 16:15,2,4.406,ACTIVE,215.32,354.37,59.996,1472933703,"201051344000585","219011344069620",27.75,42.30,0,336.34,407.57,123.9,117.7,0.579,549122.2,549122.2,6003,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933709,958406.00
