ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 16:15,2,4.182,ACTIVE,214.19,349.86,59.986,1472933703,"201051344001230","219011344069620",27.77,40.80,0,332.13,406.07,117.6,111.5,0.566,542641.3,542641.3,6034,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933710,958407.00
09/03/2016 16:15,2,4.232,ACTIVE,215.32,353.77,59.959,1472933703,"201051344000582","219011344069620",27.55,44.30,0,336.04,407.27,118.2,112.1,0.552,535376.8,535376.8,6000,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933711,958408.00
09/03/2016 16:15,2,4.225,ACTIVE,214.41,354.37,60.007,1472933703,"201051344000955","219011344069620",27.63,43.80,0,333.33,406.67,118.2,112.2,0.566,549218.1,549218.1,6006,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933712,958409.00
09/03/2016 16:15,2,2.713,ACTIVE,212.16,410.88,59.981,1472933703,"274151322000094","219011344069620",37.49,53.30,0,376.31,439.74,103.8,98.3,0.411,663090.1,663090.1,6079,0,0,0,L,1151911521,0,121.55,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933713,958410.00
09/03/2016 16:15,2,4.293,ACTIVE,216.00,355.88,59.986,1472933703,"201051344000579","219011344069620",28.27,41.00,0,337.84,412.98,122.9,116.7,0.579,553058.2,553058.2,6017,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933714,958411.00
09/03/2016 16:15,2,4.301,ACTIVE,214.41,352.87,59.991,1472933703,"201051344000890","219011344069620",27.35,41.50,0,334.24,407.57,119.2,113.1,0.552,546477.7,546477.7,6002,0,0,0,L,1122011218,0,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933715,958412.00
09/03/2016 16:15,2,4.238,ACTIVE,214.87,353.77,59.986,1472933703,"201051344000438","219011344069620",27.87,42.50,0,337.54,407.87,119.5,113.5,0.579,547958.9,547958.9,6010,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933716,958413.00
09/03/2016 16:15,2,4.193,ACTIVE,214.41,353.17,59.970,1472933703,"201051344000417","219011344069620",27.85,43.40,0,334.24,406.07,118.4,112.3,0.566,539181.9,539181.9,6005,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933717,958414.00
09/03/2016 16:15,2,4.119,ACTIVE,211.70,353.77,59.991,1472933703,"274151322000083","219011344069620",27.63,53.50,0,331.53,386.23,115.2,109.3,0.468,799788.8,799788.8,5978,0,0,0,L,1151911521,0,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933718,958415.00
09/03/2016 16:15,2,4.352,ACTIVE,212.38,362.19,60.007,1472933703,"274151322000076","219011344069620",28.25,50.60,0,331.53,389.54,124.4,118.1,0.486,853487.2,853487.2,5983,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933719,958416.00
09/03/2016 16:15,2,4.439,ACTIVE,215.32,354.97,59.986,1472933703,"201051344000868","219011344069620",27.67,41.30,0,336.34,407.57,124.3,118.0,0.575,537602.1,537602.1,6024,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933720,958417.00
09/03/2016 16:15,2,4.420,ACTIVE,211.93,359.18,59.996,1472933703,"274151322000095","219011344069620",27.89,53.80,0,330.93,389.84,124.7,118.5,0.473,844886.7,844886.7,5997,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933721,958418.00
09/03/2016 16:15,2,4.490,ACTIVE,216.45,355.28,59.986,1472933703,"201051344000988","219011344069620",18.09,39.30,0,338.74,390.44,82.3,77.5,0.393,524328.2,524328.2,6029,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933722,958419.00
09/03/2016 16:15,2,4.551,ACTIVE,215.09,354.67,59.991,1472933703,"201051344001025","219011344069620",27.59,43.20,0,336.94,407.87,127.2,120.8,0.579,547900.5,547900.5,6011,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933723,958420.00
09/03/2016 16:15,2,4.557,ACTIVE,216.22,355.88,59.959,1472933703,"201051344000458","219011344069620",27.85,41.50,0,338.44,412.98,128.5,122.1,0.619,544963.5,544963.5,6009,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933724,958421.00
09/03/2016 16:15,2,4.586,ACTIVE,216.90,358.88,60.002,1472933703,"201051344000853","219011344069620",27.81,40.20,0,338.74,414.19,129.2,122.8,0.619,544222.2,544222.2,6015,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933724,958422.00
09/03/2016 16:15,2,4.492,ACTIVE,214.64,354.07,59.996,1472933703,"201051344000685","219011344069620",27.83,42.30,0,336.94,407.27,126.6,120.3,0.619,547216.9,547216.9,6023,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933725,958423.00
09/03/2016 16:15,2,4.557,ACTIVE,215.32,354.67,59.991,1472933703,"201051344000917","219011344069620",27.55,45.00,0,336.64,407.57,127.2,120.8,0.605,544161.7,544161.7,6032,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933726,958424.00
09/03/2016 16:15,2,4.510,ACTIVE,214.87,353.77,59.991,1472933703,"201051344001145","219011344069620",28.13,42.00,0,337.84,408.18,128.4,122.0,0.592,549370.2,549370.2,6030,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933727,958425.00
09/03/2016 16:15,2,4.602,ACTIVE,215.77,355.28,59.986,1472933703,"201051344000651","219011344069620",27.73,43.80,0,334.54,407.87,129.3,122.9,0.601,542347.0,542347.0,6003,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933728,958426.00
09/03/2016 16:15,2,4.229,ACTIVE,212.16,354.07,59.986,1472933703,"274151322000088","219011344069620",26.50,49.00,0,331.23,383.53,113.5,107.6,0.420,770014.1,770014.1,5966,0,0,0,L,1151911521,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933729,958427.00
09/03/2016 16:15,2,3.006,ACTIVE,213.06,405.47,59.996,1472933703,"274151322000068","219011344069620",37.37,49.00,0,379.02,442.14,113.2,107.3,0.438,663456.7,663456.7,6075,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933730,958428.00
09/03/2016 16:15,2,4.605,ACTIVE,215.09,354.37,59.996,1472933703,"201051344001135","219011344069620",28.05,44.30,0,335.74,407.27,130.9,124.4,0.614,538489.8,538489.8,6001,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933731,958429.00
09/03/2016 16:15,2,4.748,ACTIVE,215.09,355.58,59.991,1472933703,"201051344000594","219011344069620",27.75,42.80,0,336.34,409.08,133.5,126.9,0.623,549356.2,549356.2,6012,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933732,958430.00
09/03/2016 16:15,2,4.662,ACTIVE,215.77,354.97,60.023,1472933703,"201051344001203","219011344069620",28.15,42.00,0,337.24,406.97,133.0,126.4,0.623,546626.4,546626.4,6019,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933733,958431.00
09/03/2016 16:15,2,4.402,ACTIVE,212.16,348.36,59.986,1472933703,"274151322000054","219011344069620",26.44,52.30,0,331.53,384.13,117.8,111.8,0.460,785902.7,785902.7,5958,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933734,958432.00
09/03/2016 16:15,2,4.760,ACTIVE,215.77,356.78,59.991,1472933703,"201051344000867","219011344069620",27.91,43.40,0,335.44,406.37,134.6,128.0,0.623,536665.4,536665.4,6014,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933735,958433.00
09/03/2016 16:15,2,4.566,ACTIVE,215.54,355.58,59.975,1472933703,"201051344001093","219011344069620",28.13,41.30,0,336.64,405.47,129.9,123.5,0.610,543553.6,543553.6,6038,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933736,958434.00
09/03/2016 16:15,2,4.859,ACTIVE,216.22,357.98,59.991,1472933703,"201051344000900","219011344069620",27.81,40.60,0,337.24,411.48,136.8,130.1,0.628,553366.4,553366.4,6025,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933737,958435.00
09/03/2016 16:15,2,4.717,ACTIVE,216.45,357.68,59.959,1472933703,"201051344000648","219011344069620",28.13,38.60,0,338.14,409.38,134.3,127.7,0.645,542345.9,542345.9,6009,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933737,958436.00
09/03/2016 16:15,2,4.785,ACTIVE,216.45,357.38,59.986,1472933703,"201051344000569","219011344069620",28.07,41.80,0,332.13,411.18,135.9,129.3,0.641,553441.4,553441.4,6013,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933738,958437.00
09/03/2016 16:15,2,4.854,ACTIVE,216.67,357.98,59.991,1472933703,"201051344000983","219011344069620",28.15,41.30,0,336.94,409.38,138.3,131.6,0.663,545796.5,545796.5,6005,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933739,958438.00
09/03/2016 16:15,2,4.871,ACTIVE,216.67,357.08,60.018,1472933703,"201051344001158","219011344069620",27.43,40.40,0,338.14,407.87,135.2,128.6,0.636,537749.3,537749.3,6009,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933740,958439.00
09/03/2016 16:15,2,4.734,ACTIVE,216.90,358.58,59.981,1472933703,"201051344000576","219011344069620",28.23,40.40,0,337.54,410.88,135.3,128.7,0.654,545273.6,545273.6,6024,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933741,958440.00
09/03/2016 16:15,2,4.527,ACTIVE,212.38,348.66,59.981,1472933703,"274151322000087","219011344069620",26.08,62.50,0,332.13,382.03,119.5,113.4,0.438,758146.8,758146.8,6033,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472933742,958441.00
09/03/2016 16:30,2,4.623,ACTIVE,216.45,356.78,59.986,1472934604,"201051344000645","219011344069620",27.71,39.50,0,337.84,398.26,129.7,123.2,0.601,544793.6,544793.6,6019,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934605,958442.00
09/03/2016 16:30,2,4.283,ACTIVE,212.61,356.48,59.975,1472934604,"274151322000085","219011344069620",26.08,50.60,0,332.43,376.92,113.1,107.3,0.446,785827.8,785827.8,5958,0,0,0,L,1151911521,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934606,958443.00
09/03/2016 16:30,2,4.627,ACTIVE,215.77,357.68,59.996,1472934604,"201051344000633","219011344069620",27.67,40.20,0,336.64,399.46,129.6,123.2,0.614,536330.3,536330.3,6014,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934606,958444.00
09/03/2016 16:30,2,4.605,ACTIVE,216.22,356.78,59.944,1472934604,"201051344000469","219011344069620",27.81,38.80,0,336.94,399.46,129.8,123.4,0.628,538823.4,538823.4,6032,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934607,958445.00
09/03/2016 16:30,2,4.619,ACTIVE,214.64,354.97,59.981,1472934604,"201051344000646","219011344069620",27.55,41.80,0,333.33,398.56,128.9,122.5,0.614,539531.0,539531.0,6007,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934608,958446.00
09/03/2016 16:30,2,4.342,ACTIVE,212.61,350.47,59.981,1472934604,"274151322000052","219011344069620",27.73,49.80,0,331.83,380.52,121.8,115.7,0.482,807137.8,807137.8,5960,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934609,958447.00
09/03/2016 16:30,2,4.730,ACTIVE,215.77,355.28,59.975,1472934604,"201051344000585","219011344069620",27.75,41.80,0,337.54,399.46,132.9,126.3,0.619,549158.9,549158.9,6004,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934610,958448.00
09/03/2016 16:30,2,4.498,ACTIVE,214.64,351.97,59.981,1472934604,"201051344001230","219011344069620",27.73,40.80,0,331.83,393.45,126.2,119.9,0.597,542676.3,542676.3,6035,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934611,958449.00
09/03/2016 16:30,2,4.557,ACTIVE,215.77,355.28,60.007,1472934604,"201051344000582","219011344069620",27.49,43.60,0,337.24,399.76,127.0,120.6,0.597,535412.0,535412.0,6001,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934612,958450.00
09/03/2016 16:30,2,4.482,ACTIVE,214.64,353.47,59.970,1472934604,"201051344000955","219011344069620",27.95,43.40,0,333.63,394.05,126.9,120.6,0.610,549253.3,549253.3,6007,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934613,958451.00
09/03/2016 16:30,2,2.926,ACTIVE,212.61,409.38,59.981,1472934604,"274151322000094","219011344069620",37.35,52.80,0,380.52,443.04,110.5,104.7,0.433,663120.8,663120.8,6080,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934614,958452.00
09/03/2016 16:30,2,4.596,ACTIVE,216.22,356.48,59.975,1472934604,"201051344000579","219011344069620",28.13,40.20,0,337.84,399.16,130.9,124.4,0.619,553094.5,553094.5,6018,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934615,958453.00
09/03/2016 16:30,2,4.512,ACTIVE,214.64,353.17,59.981,1472934604,"201051344000890","219011344069620",27.83,41.50,0,334.24,394.35,127.2,120.9,0.583,546513.0,546513.0,6003,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934615,958454.00
09/03/2016 16:30,2,4.461,ACTIVE,215.09,354.67,59.981,1472934604,"201051344000438","219011344069620",28.13,42.50,0,337.84,399.16,127.1,120.8,0.610,547994.3,547994.3,6011,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934616,958455.00
09/03/2016 16:30,2,4.502,ACTIVE,214.87,353.17,59.981,1472934604,"201051344000417","219011344069620",27.51,43.00,0,332.13,397.66,125.4,119.1,0.605,539216.8,539216.8,6006,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934617,958456.00
09/03/2016 16:30,2,4.338,ACTIVE,212.16,350.17,59.981,1472934604,"274151322000083","219011344069620",27.63,52.00,0,332.13,380.52,121.3,115.2,0.491,799822.5,799822.5,5979,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934618,958457.00
09/03/2016 16:30,2,4.545,ACTIVE,213.29,358.58,59.996,1472934604,"274151322000076","219011344069620",28.23,49.30,0,332.13,383.23,129.9,123.5,0.508,853523.4,853523.4,5984,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934619,958458.00
09/03/2016 16:30,2,4.588,ACTIVE,215.32,354.97,59.981,1472934604,"201051344000868","219011344069620",27.53,40.20,0,337.84,399.46,127.9,121.5,0.588,537637.9,537637.9,6025,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934620,958459.00
09/03/2016 16:30,2,4.613,ACTIVE,212.16,345.06,59.986,1472934604,"274151322000095","219011344069620",27.75,52.30,0,331.83,383.53,129.6,123.1,0.495,844922.9,844922.9,5998,0,0,0,L,1151911521,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934621,958460.00
09/03/2016 16:30,2,4.588,ACTIVE,216.22,354.07,59.954,1472934604,"201051344000988","219011344069620",18.07,38.20,0,338.44,382.63,83.9,79.1,0.398,524351.5,524351.5,6030,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934622,958461.00
09/03/2016 16:30,2,4.639,ACTIVE,215.32,354.07,59.981,1472934604,"201051344001025","219011344069620",27.47,43.20,0,336.94,399.16,129.1,122.6,0.588,547936.6,547936.6,6012,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934623,958462.00
09/03/2016 16:30,2,4.572,ACTIVE,216.22,356.18,59.981,1472934604,"201051344000458","219011344069620",27.83,40.40,0,337.54,399.76,128.9,122.5,0.623,544999.7,544999.7,6010,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934624,958463.00
09/03/2016 16:30,2,4.545,ACTIVE,216.67,357.38,59.965,1472934604,"201051344000853","219011344069620",27.99,39.80,0,339.04,400.06,128.9,122.5,0.610,544258.4,544258.4,6016,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934624,958464.00
09/03/2016 16:30,2,4.469,ACTIVE,214.64,354.07,59.986,1472934604,"201051344000685","219011344069620",27.95,41.50,0,335.74,399.16,126.5,120.1,0.614,547252.6,547252.6,6024,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934625,958465.00
09/03/2016 16:30,2,4.498,ACTIVE,215.32,354.67,60.007,1472934604,"201051344000917","219011344069620",27.63,45.30,0,336.94,399.16,126.0,119.7,0.601,544197.3,544197.3,6033,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934626,958466.00
09/03/2016 16:30,2,4.471,ACTIVE,214.87,352.87,59.975,1472934604,"201051344001145","219011344069620",27.99,42.30,0,336.94,398.56,126.6,120.3,0.583,549406.0,549406.0,6031,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934627,958467.00
09/03/2016 16:30,2,4.473,ACTIVE,215.54,354.67,59.981,1472934604,"201051344000651","219011344069620",27.87,43.80,0,337.54,399.46,126.2,119.9,0.588,542382.7,542382.7,6004,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934629,958468.00
09/03/2016 16:30,2,4.145,ACTIVE,212.38,346.26,59.981,1472934604,"274151322000088","219011344069620",26.42,48.30,0,332.73,378.42,110.8,105.0,0.420,770045.3,770045.3,5967,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934629,958469.00
09/03/2016 16:30,2,2.820,ACTIVE,213.29,417.49,59.970,1472934604,"274151322000068","219011344069620",38.43,48.30,0,386.23,440.94,109.7,104.0,0.420,663487.8,663487.8,6076,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934630,958470.00
09/03/2016 16:30,2,4.520,ACTIVE,215.09,353.17,59.981,1472934604,"201051344001135","219011344069620",27.49,44.30,0,335.44,397.96,125.9,119.6,0.588,538525.5,538525.5,6002,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934631,958471.00
09/03/2016 16:30,2,4.475,ACTIVE,214.87,354.67,59.975,1472934604,"201051344000594","219011344069620",28.05,41.80,0,337.24,400.36,127.1,120.7,0.592,549392.4,549392.4,6013,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934632,958472.00
09/03/2016 16:30,2,4.488,ACTIVE,215.54,354.37,59.986,1472934604,"201051344001203","219011344069620",27.67,42.30,0,338.44,399.16,125.7,119.4,0.597,546662.1,546662.1,6020,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934633,958473.00
09/03/2016 16:30,2,4.178,ACTIVE,212.38,361.29,59.975,1472934604,"274151322000054","219011344069620",26.52,50.80,0,332.43,379.32,112.1,106.3,0.433,785934.4,785934.4,5959,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934634,958474.00
09/03/2016 16:30,2,4.455,ACTIVE,215.54,354.37,59.970,1472934604,"201051344000867","219011344069620",27.95,42.30,0,338.74,399.16,126.0,119.7,0.583,536701.3,536701.3,6015,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934635,958475.00
09/03/2016 16:30,2,4.270,ACTIVE,215.32,354.37,59.981,1472934604,"201051344001093","219011344069620",28.03,40.60,0,337.84,398.26,121.2,115.0,0.566,543588.2,543588.2,6039,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934636,958476.00
09/03/2016 16:30,2,4.506,ACTIVE,215.77,354.97,59.954,1472934604,"201051344000900","219011344069620",27.97,40.00,0,336.94,400.06,127.6,121.2,0.583,553402.8,553402.8,6026,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934637,958477.00
09/03/2016 16:30,2,4.412,ACTIVE,216.00,354.97,59.954,1472934604,"201051344000648","219011344069620",27.97,37.50,0,337.84,399.46,125.0,118.7,0.592,542381.6,542381.6,6010,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934638,958478.00
09/03/2016 16:30,2,4.449,ACTIVE,216.00,356.18,59.986,1472934604,"201051344000569","219011344069620",27.99,40.80,0,336.94,399.46,126.1,119.8,0.592,553477.4,553477.4,6014,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934639,958479.00
09/03/2016 16:30,2,4.551,ACTIVE,216.22,356.18,60.007,1472934604,"201051344000983","219011344069620",27.79,40.00,0,336.34,400.66,128.0,121.7,0.605,545833.1,545833.1,6006,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934640,958480.00
09/03/2016 16:30,2,4.477,ACTIVE,216.00,356.18,60.007,1472934604,"201051344001158","219011344069620",27.59,39.30,0,337.54,398.56,125.1,118.8,0.592,537785.0,537785.0,6010,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934641,958481.00
09/03/2016 16:30,2,4.395,ACTIVE,216.22,356.78,59.981,1472934604,"201051344000576","219011344069620",27.99,39.50,0,337.24,399.16,124.6,118.3,0.583,545309.3,545309.3,6025,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934642,958482.00
09/03/2016 16:30,2,4.117,ACTIVE,212.83,355.58,59.975,1472934604,"274151322000087","219011344069620",26.50,61.00,0,332.43,377.22,110.5,104.7,0.411,758178.2,758178.2,6034,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472934642,958483.00
09/03/2016 16:45,2,4.627,ACTIVE,216.67,357.08,59.970,1472935503,"201051344000645","219011344069620",27.95,39.00,0,339.04,389.84,131.0,124.5,0.610,544823.3,544823.3,6020,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935504,958484.00
09/03/2016 16:45,2,4.287,ACTIVE,212.83,357.68,59.965,1472935503,"274151322000085","219011344069620",26.36,48.80,0,333.33,371.51,114.5,108.6,0.438,785853.7,785853.7,5959,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935505,958485.00
09/03/2016 16:45,2,4.613,ACTIVE,216.00,357.08,59.965,1472935503,"201051344000633","219011344069620",28.19,39.80,0,337.84,390.74,131.8,125.3,0.628,536360.2,536360.2,6015,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935506,958486.00
09/03/2016 16:45,2,4.613,ACTIVE,216.67,356.78,59.965,1472935503,"201051344000469","219011344069620",27.95,37.80,0,338.44,391.04,130.7,124.2,0.628,538853.2,538853.2,6033,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935507,958487.00
09/03/2016 16:45,2,4.609,ACTIVE,214.64,354.67,59.959,1472935503,"201051344000646","219011344069620",28.05,39.50,0,333.03,385.33,131.0,124.5,0.623,539560.7,539560.7,6008,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935507,958488.00
09/03/2016 16:45,2,4.312,ACTIVE,212.83,344.45,59.959,1472935503,"274151322000052","219011344069620",27.93,48.00,0,332.73,373.91,121.9,115.7,0.473,807165.7,807165.7,5961,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935508,958489.00
09/03/2016 16:45,2,4.750,ACTIVE,215.77,354.97,59.928,1472935503,"201051344000585","219011344069620",28.11,39.80,0,333.93,386.83,135.2,128.5,0.632,549189.6,549189.6,6005,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935509,958490.00
09/03/2016 16:45,2,4.508,ACTIVE,214.41,351.37,59.954,1472935503,"201051344001230","219011344069620",28.25,37.50,0,332.73,384.13,129.0,122.6,0.610,542705.7,542705.7,6036,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935510,958491.00
09/03/2016 16:45,2,4.551,ACTIVE,215.77,354.97,59.959,1472935503,"201051344000582","219011344069620",28.07,42.00,0,333.93,386.83,129.4,123.0,0.605,535441.4,535441.4,6002,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935511,958492.00
09/03/2016 16:45,2,4.438,ACTIVE,214.64,352.57,59.954,1472935503,"201051344000955","219011344069620",28.63,41.30,0,332.73,384.43,128.6,122.2,0.614,549282.6,549282.6,6008,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935512,958493.00
09/03/2016 16:45,2,2.916,ACTIVE,212.83,414.19,59.954,1472935503,"274151322000094","219011344069620",37.71,50.80,0,386.83,443.94,111.1,105.3,0.429,663146.1,663146.1,6081,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935513,958494.00
09/03/2016 16:45,2,4.564,ACTIVE,216.67,357.38,59.981,1472935503,"201051344000579","219011344069620",28.86,39.00,0,338.74,391.64,133.4,126.9,0.628,553124.9,553124.9,6019,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935514,958495.00
09/03/2016 16:45,2,4.588,ACTIVE,214.64,353.47,59.965,1472935503,"201051344000890","219011344069620",28.09,38.00,0,333.03,385.63,130.5,124.0,0.605,546542.7,546542.7,6004,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935515,958496.00
09/03/2016 16:45,2,4.533,ACTIVE,215.32,354.67,59.965,1472935503,"201051344000438","219011344069620",28.29,39.50,0,334.54,386.53,129.8,123.4,0.619,548023.9,548023.9,6012,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935516,958497.00
09/03/2016 16:45,2,4.498,ACTIVE,214.87,353.47,59.954,1472935503,"201051344000417","219011344069620",28.23,39.80,0,332.73,384.43,128.4,122.1,0.614,539245.9,539245.9,6007,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935516,958498.00
09/03/2016 16:45,2,4.357,ACTIVE,212.61,348.66,59.954,1472935503,"274151322000083","219011344069620",27.81,50.60,0,333.33,374.51,122.8,116.6,0.504,799850.6,799850.6,5980,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935517,958499.00
09/03/2016 16:45,2,4.553,ACTIVE,213.74,362.19,59.965,1472935503,"274151322000076","219011344069620",28.47,48.50,0,333.33,375.41,131.2,124.7,0.508,853553.4,853553.4,5985,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935518,958500.00
09/03/2016 16:45,2,4.590,ACTIVE,215.54,355.28,59.975,1472935503,"201051344000868","219011344069620",28.11,39.30,0,337.54,389.54,130.7,124.2,0.605,537667.6,537667.6,6026,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935519,958501.00
09/03/2016 16:45,2,4.617,ACTIVE,212.61,354.37,59.965,1472935503,"274151322000095","219011344069620",28.29,50.80,0,333.03,376.92,132.2,125.6,0.495,844953.0,844953.0,5999,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935520,958502.00
09/03/2016 16:45,2,4.729,ACTIVE,216.67,354.37,59.975,1472935503,"201051344000988","219011344069620",17.91,37.80,0,318.91,398.56,85.8,80.9,0.407,524370.8,524370.8,6031,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935521,958503.00
09/03/2016 16:45,2,4.633,ACTIVE,215.32,354.67,59.986,1472935503,"201051344001025","219011344069620",28.29,41.30,0,333.63,386.53,132.7,126.1,0.605,547966.8,547966.8,6013,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935522,958504.00
09/03/2016 16:45,2,4.674,ACTIVE,216.67,357.08,59.975,1472935503,"201051344000458","219011344069620",28.23,40.00,0,339.04,391.34,133.7,127.1,0.645,545029.9,545029.9,6011,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935523,958505.00
09/03/2016 16:45,2,4.643,ACTIVE,217.13,357.68,59.959,1472935503,"201051344000853","219011344069620",28.23,38.80,0,338.74,390.44,132.7,126.2,0.632,544288.5,544288.5,6017,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935524,958506.00
09/03/2016 16:45,2,4.619,ACTIVE,214.64,355.88,59.970,1472935503,"201051344000685","219011344069620",28.31,38.00,0,333.93,385.93,132.5,126.0,0.645,547282.4,547282.4,6025,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935525,958507.00
09/03/2016 16:45,2,4.641,ACTIVE,215.32,354.67,59.965,1472935503,"201051344000917","219011344069620",28.15,43.20,0,333.33,385.93,132.2,125.7,0.632,544227.0,544227.0,6034,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935526,958508.00
09/03/2016 16:45,2,4.594,ACTIVE,214.64,354.67,59.944,1472935503,"201051344001145","219011344069620",28.80,39.50,0,334.24,385.63,134.1,127.5,0.619,549436.0,549436.0,6032,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935527,958509.00
09/03/2016 16:45,2,4.693,ACTIVE,215.77,354.67,60.002,1472935503,"201051344000651","219011344069620",27.89,42.30,0,334.84,388.04,132.6,126.0,0.619,542412.5,542412.5,6005,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935528,958510.00
09/03/2016 16:45,2,4.281,ACTIVE,212.61,360.08,59.959,1472935503,"274151322000088","219011344069620",26.76,46.80,0,333.33,372.11,116.0,110.1,0.442,770071.3,770071.3,5968,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935529,958511.00
09/03/2016 16:45,2,2.957,ACTIVE,213.74,415.69,59.959,1472935503,"274151322000068","219011344069620",38.43,47.00,0,386.83,443.04,114.0,108.1,0.429,663513.5,663513.5,6077,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935530,958512.00
09/03/2016 16:45,2,4.631,ACTIVE,215.32,353.47,59.933,1472935503,"201051344001135","219011344069620",28.47,42.50,0,333.63,385.33,133.5,126.9,0.623,538555.3,538555.3,6003,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935531,958513.00
09/03/2016 16:45,2,4.756,ACTIVE,215.09,356.18,59.949,1472935503,"201051344000594","219011344069620",28.31,39.80,0,333.93,387.74,136.4,129.8,0.632,549422.7,549422.7,6014,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935532,958514.00
09/03/2016 16:45,2,4.711,ACTIVE,215.54,354.67,59.970,1472935503,"201051344001203","219011344069620",27.99,40.20,0,335.14,387.44,133.6,127.0,0.636,546691.9,546691.9,6021,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935533,958515.00
09/03/2016 16:45,2,4.387,ACTIVE,212.83,351.67,59.965,1472935503,"274151322000054","219011344069620",26.70,49.00,0,332.73,373.31,118.6,112.5,0.455,785960.8,785960.8,5960,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935533,958516.00
09/03/2016 16:45,2,4.732,ACTIVE,216.00,355.28,59.965,1472935503,"201051344000867","219011344069620",28.13,40.40,0,336.04,388.94,134.7,128.1,0.614,536731.3,536731.3,6016,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935534,958517.00
09/03/2016 16:45,2,4.561,ACTIVE,215.54,355.58,59.959,1472935503,"201051344001093","219011344069620",28.01,40.00,0,334.24,385.33,129.3,122.9,0.601,543616.9,543616.9,6040,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935535,958518.00
09/03/2016 16:45,2,4.756,ACTIVE,216.22,356.78,59.986,1472935503,"201051344000900","219011344069620",28.27,39.30,0,338.14,391.34,136.2,129.5,0.628,553433.1,553433.1,6027,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935536,958519.00
09/03/2016 16:45,2,4.715,ACTIVE,216.45,356.48,59.954,1472935503,"201051344000648","219011344069620",28.01,37.80,0,339.34,390.74,133.7,127.1,0.645,542411.3,542411.3,6011,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935537,958520.00
09/03/2016 16:45,2,4.684,ACTIVE,216.45,358.28,59.965,1472935503,"201051344000569","219011344069620",28.31,40.20,0,338.74,390.44,134.3,127.7,0.636,553507.3,553507.3,6015,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935538,958521.00
09/03/2016 16:45,2,4.781,ACTIVE,216.67,357.68,59.922,1472935503,"201051344000983","219011344069620",28.23,40.20,0,337.54,391.34,136.7,130.0,0.636,545863.4,545863.4,6007,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935539,958522.00
09/03/2016 16:45,2,4.727,ACTIVE,216.67,357.38,59.922,1472935503,"201051344001158","219011344069620",28.03,38.80,0,338.44,390.74,134.2,127.6,0.628,537814.7,537814.7,6011,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935540,958523.00
09/03/2016 16:45,2,4.666,ACTIVE,216.67,358.88,59.970,1472935503,"201051344000576","219011344069620",28.23,38.40,0,338.74,391.04,133.4,126.8,0.636,545338.9,545338.9,6026,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935541,958524.00
09/03/2016 16:45,2,4.418,ACTIVE,212.83,346.86,59.954,1472935503,"274151322000087","219011344069620",26.52,59.30,0,333.03,371.51,118.7,112.7,0.424,758204.5,758204.5,6035,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472935542,958525.00
09/03/2016 17:00,2,2.910,ACTIVE,214.87,349.86,60.002,1472936404,"201051344000645","219011344069620",27.85,38.00,0,319.51,395.55,82.2,77.4,0.384,544851.0,544851.0,6021,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936405,958526.00
09/03/2016 17:00,2,2.619,ACTIVE,212.16,348.36,59.975,1472936404,"274151322000085","219011344069620",26.86,45.80,0,330.03,379.02,71.3,66.9,0.499,785877.8,785877.8,5960,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936406,958527.00
09/03/2016 17:00,2,2.953,ACTIVE,214.41,349.86,59.996,1472936404,"201051344000633","219011344069620",28.27,38.20,0,318.91,396.75,84.6,79.7,0.402,536388.2,536388.2,6016,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936407,958528.00
09/03/2016 17:00,2,2.941,ACTIVE,214.87,350.77,59.991,1472936404,"201051344000469","219011344069620",28.47,36.30,0,316.50,397.05,84.8,79.9,0.415,538880.9,538880.9,6034,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936408,958529.00
09/03/2016 17:00,2,3.000,ACTIVE,213.29,347.46,60.034,1472936404,"201051344000646","219011344069620",27.91,37.50,0,316.80,391.64,84.9,80.0,0.411,539588.5,539588.5,6009,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936409,958530.00
09/03/2016 17:00,2,2.803,ACTIVE,211.93,354.07,59.991,1472936404,"274151322000052","219011344069620",27.89,45.80,0,326.42,379.02,79.2,74.6,0.566,807191.6,807191.6,5962,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936410,958531.00
09/03/2016 17:00,2,3.158,ACTIVE,214.41,348.96,59.991,1472936404,"201051344000585","219011344069620",28.15,38.20,0,318.91,394.95,90.0,84.9,0.420,549218.4,549218.4,6006,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936411,958532.00
09/03/2016 17:00,2,2.965,ACTIVE,213.29,346.56,59.991,1472936404,"201051344001230","219011344069620",28.51,34.50,0,318.00,389.84,85.7,80.7,0.402,542733.1,542733.1,6037,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936412,958533.00
09/03/2016 17:00,2,3.041,ACTIVE,214.41,348.06,60.044,1472936404,"201051344000582","219011344069620",28.11,40.80,0,316.80,392.85,86.5,81.6,0.411,535468.9,535468.9,6003,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936413,958534.00
09/03/2016 17:00,2,3.029,ACTIVE,213.51,346.56,60.023,1472936404,"201051344000955","219011344069620",28.39,39.00,0,318.61,389.84,87.1,82.1,0.415,549310.0,549310.0,6009,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936414,958535.00
09/03/2016 17:00,2,1.949,ACTIVE,212.38,420.20,59.991,1472936404,"274151322000094","219011344069620",37.67,47.00,0,383.83,443.94,74.3,69.8,0.521,663169.6,663169.6,6082,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936415,958536.00
09/03/2016 17:00,2,3.184,ACTIVE,215.09,351.97,60.002,1472936404,"201051344000579","219011344069620",28.75,37.30,0,319.51,397.05,92.6,87.5,0.438,553153.4,553153.4,6020,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936416,958537.00
09/03/2016 17:00,2,3.141,ACTIVE,213.51,347.46,59.959,1472936404,"201051344000890","219011344069620",28.31,35.40,0,319.51,391.64,90.1,85.0,0.415,546570.4,546570.4,6005,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936416,958538.00
09/03/2016 17:00,2,3.102,ACTIVE,214.19,348.96,59.986,1472936404,"201051344000438","219011344069620",28.63,37.80,0,317.10,392.55,89.9,84.9,0.433,548051.5,548051.5,6013,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936417,958539.00
09/03/2016 17:00,2,3.119,ACTIVE,213.96,348.36,59.991,1472936404,"201051344000417","219011344069620",28.37,37.30,0,315.90,391.04,89.6,84.5,0.433,539273.2,539273.2,6008,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936418,958540.00
09/03/2016 17:00,2,2.998,ACTIVE,212.16,353.17,59.991,1472936404,"274151322000083","219011344069620",28.09,47.00,0,327.02,378.42,85.2,80.3,0.349,799876.6,799876.6,5981,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936419,958541.00
09/03/2016 17:00,2,3.160,ACTIVE,213.06,353.77,59.996,1472936404,"274151322000076","219011344069620",28.69,45.50,0,329.43,380.22,91.8,86.7,0.362,853581.2,853581.2,5986,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936420,958542.00
09/03/2016 17:00,2,3.293,ACTIVE,214.41,349.86,59.996,1472936404,"201051344000868","219011344069620",27.89,37.50,0,316.80,396.45,93.0,87.9,0.433,537695.3,537695.3,6027,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936421,958543.00
09/03/2016 17:00,2,3.229,ACTIVE,211.93,343.25,59.986,1472936404,"274151322000095","219011344069620",28.41,47.30,0,328.22,380.82,92.9,87.7,0.354,844981.0,844981.0,6000,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936422,958544.00
09/03/2016 17:00,2,3.268,ACTIVE,215.09,357.98,59.986,1472936404,"201051344000988","219011344069620",18.57,35.20,0,320.11,394.95,61.5,57.4,0.526,524388.8,524388.8,6032,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936423,958545.00
09/03/2016 17:00,2,3.291,ACTIVE,214.19,348.36,59.981,1472936404,"201051344001025","219011344069620",28.51,40.00,0,318.30,392.55,95.0,89.8,0.429,547994.8,547994.8,6014,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936424,958546.00
09/03/2016 17:00,2,3.316,ACTIVE,215.09,351.37,60.007,1472936404,"201051344000458","219011344069620",28.51,39.00,0,317.40,397.35,95.8,90.5,0.464,545058.0,545058.0,6012,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936424,958547.00
09/03/2016 17:00,2,3.336,ACTIVE,215.77,352.57,59.986,1472936404,"201051344000853","219011344069620",28.21,38.00,0,320.41,396.75,95.3,90.1,0.455,544316.3,544316.3,6018,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936425,958548.00
09/03/2016 17:00,2,3.246,ACTIVE,213.96,348.36,59.991,1472936404,"201051344000685","219011344069620",28.73,36.00,0,316.20,392.25,94.5,89.3,0.473,547310.2,547310.2,6026,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936426,958549.00
