ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 17:00,2,3.328,ACTIVE,214.41,350.17,59.986,1472936404,"201051344000917","219011344069620",28.05,41.80,0,319.51,391.64,94.6,89.4,0.446,544254.6,544254.6,6035,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936427,958550.00
09/03/2016 17:00,2,3.312,ACTIVE,213.96,347.76,59.991,1472936404,"201051344001145","219011344069620",28.61,37.00,0,318.61,392.25,96.0,90.7,0.438,549464.0,549464.0,6033,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936428,958551.00
09/03/2016 17:00,2,3.320,ACTIVE,214.64,350.47,59.986,1472936404,"201051344000651","219011344069620",28.39,41.80,0,317.40,396.15,95.5,90.3,0.442,542440.1,542440.1,6006,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936429,958552.00
09/03/2016 17:00,2,3.043,ACTIVE,212.16,351.97,59.991,1472936404,"274151322000088","219011344069620",27.08,44.00,0,327.32,379.32,83.3,78.5,0.314,770095.3,770095.3,5969,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936430,958553.00
09/03/2016 17:00,2,2.090,ACTIVE,213.06,422.60,59.991,1472936404,"274151322000068","219011344069620",38.74,44.80,0,384.43,450.56,82.4,77.6,0.318,663537.1,663537.1,6078,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936431,958554.00
09/03/2016 17:00,2,3.379,ACTIVE,214.19,348.96,59.975,1472936404,"201051344001135","219011344069620",28.31,41.00,0,319.21,391.34,96.9,91.6,0.451,538583.0,538583.0,6004,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936432,958555.00
09/03/2016 17:00,2,3.404,ACTIVE,214.19,351.97,60.012,1472936404,"201051344000594","219011344069620",28.69,38.40,0,316.20,397.05,99.0,93.6,0.460,549450.8,549450.8,6015,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936433,958556.00
09/03/2016 17:00,2,3.350,ACTIVE,214.64,350.17,59.996,1472936404,"201051344001203","219011344069620",28.53,38.20,0,316.50,394.35,96.9,91.6,0.460,546719.4,546719.4,6022,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936434,958557.00
09/03/2016 17:00,2,3.152,ACTIVE,212.38,352.27,59.981,1472936404,"274151322000054","219011344069620",26.96,46.20,0,329.13,379.92,86.1,81.2,0.331,785985.2,785985.2,5961,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936435,958558.00
09/03/2016 17:00,2,3.412,ACTIVE,214.87,350.77,59.975,1472936404,"201051344000867","219011344069620",28.51,39.30,0,318.61,395.55,98.5,93.1,0.455,536759.0,536759.0,6017,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936436,958559.00
09/03/2016 17:00,2,3.264,ACTIVE,214.64,349.56,59.959,1472936404,"201051344001093","219011344069620",28.39,37.80,0,318.30,393.45,93.9,88.7,0.438,543643.4,543643.4,6041,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936437,958560.00
09/03/2016 17:00,2,3.422,ACTIVE,215.09,352.87,59.981,1472936404,"201051344000900","219011344069620",28.71,38.00,0,318.00,397.05,99.5,94.2,0.455,553461.0,553461.0,6028,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936438,958561.00
09/03/2016 17:00,2,3.408,ACTIVE,215.32,351.97,59.975,1472936404,"201051344000648","219011344069620",28.33,36.80,0,316.50,397.05,97.8,92.4,0.468,542438.7,542438.7,6012,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936439,958562.00
09/03/2016 17:00,2,3.432,ACTIVE,215.32,351.67,59.981,1472936404,"201051344000569","219011344069620",28.29,38.40,0,318.30,396.45,98.5,93.1,0.468,553534.8,553534.8,6016,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936440,958563.00
09/03/2016 17:00,2,3.451,ACTIVE,215.32,352.27,59.970,1472936404,"201051344000983","219011344069620",28.75,38.80,0,318.91,397.35,100.5,95.1,0.473,545891.5,545891.5,6008,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936440,958564.00
09/03/2016 17:00,2,3.453,ACTIVE,215.32,352.27,59.981,1472936404,"201051344001158","219011344069620",28.23,37.80,0,316.50,395.85,98.7,93.3,0.464,537842.2,537842.2,6012,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936441,958565.00
09/03/2016 17:00,2,3.422,ACTIVE,215.54,353.17,60.002,1472936404,"201051344000576","219011344069620",28.15,37.50,0,319.81,397.05,97.5,92.1,0.460,545366.2,545366.2,6027,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936442,958566.00
09/03/2016 17:00,2,3.156,ACTIVE,212.61,353.47,59.965,1472936404,"274151322000087","219011344069620",27.23,56.50,0,329.73,378.42,87.0,82.1,0.323,758228.6,758228.6,6036,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472936443,958567.00
09/03/2016 17:15,2,2.121,ACTIVE,213.51,356.18,59.959,1472937303,"201051344000645","219011344069620",28.59,35.20,0,319.51,394.05,61.4,57.4,0.517,544867.4,544867.4,6022,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937305,958568.00
09/03/2016 17:15,2,1.963,ACTIVE,211.48,346.56,59.933,1472937303,"274151322000085","219011344069620",27.12,41.80,0,330.03,378.72,53.9,50.1,0.371,785892.1,785892.1,5961,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937305,958569.00
09/03/2016 17:15,2,2.143,ACTIVE,213.29,357.98,59.965,1472937303,"201051344000633","219011344069620",28.75,35.00,0,319.21,394.65,62.4,58.3,0.535,536404.7,536404.7,6017,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937306,958570.00
09/03/2016 17:15,2,2.164,ACTIVE,213.29,356.78,59.965,1472937303,"201051344000469","219011344069620",28.37,33.50,0,317.10,394.95,62.2,58.1,0.539,538897.4,538897.4,6035,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937307,958571.00
09/03/2016 17:15,2,2.154,ACTIVE,212.16,355.58,59.986,1472937303,"201051344000646","219011344069620",28.55,34.00,0,316.80,388.94,62.3,58.2,0.530,539605.0,539605.0,6010,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937308,958572.00
09/03/2016 17:15,2,2.025,ACTIVE,211.03,354.97,59.954,1472937303,"274151322000052","219011344069620",28.31,41.30,0,329.43,379.02,58.1,54.2,0.411,807207.0,807207.0,5963,0,0,0,L,1151911521,0,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937309,958573.00
09/03/2016 17:15,2,2.262,ACTIVE,212.83,356.78,60.039,1472937303,"201051344000585","219011344069620",28.55,35.00,0,319.21,388.64,65.5,61.3,0.544,549235.6,549235.6,6007,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937310,958574.00
09/03/2016 17:15,2,2.059,ACTIVE,212.16,354.07,59.975,1472937303,"201051344001230","219011344069620",29.24,31.50,0,320.11,386.53,61.0,56.9,0.508,542749.1,542749.1,6038,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937311,958575.00
09/03/2016 17:15,2,2.133,ACTIVE,212.83,355.88,60.002,1472937303,"201051344000582","219011344069620",28.53,37.50,0,319.21,390.14,61.6,57.6,0.521,535485.0,535485.0,6004,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937312,958576.00
09/03/2016 17:15,2,2.141,ACTIVE,211.93,354.67,59.912,1472937303,"201051344000955","219011344069620",28.71,35.80,0,318.30,387.74,62.3,58.2,0.526,549326.3,549326.3,6010,0,0,0,L,1122011218,0,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937313,958577.00
09/03/2016 17:15,2,1.344,ACTIVE,211.48,414.79,59.986,1472937303,"274151322000094","219011344069620",38.41,42.50,0,334.24,447.25,52.3,48.6,0.362,663183.3,663183.3,6083,0,0,0,L,1151911521,0,121.10,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937314,958578.00
09/03/2016 17:15,2,2.229,ACTIVE,213.29,357.68,59.981,1472937303,"201051344000579","219011344069620",28.78,33.80,0,321.91,394.65,65.0,60.8,0.539,553170.3,553170.3,6021,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937314,958579.00
09/03/2016 17:15,2,2.186,ACTIVE,212.16,354.37,60.023,1472937303,"201051344000890","219011344069620",28.67,32.20,0,320.11,388.34,63.4,59.3,0.521,546586.9,546586.9,6006,0,0,0,L,1122011218,0,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937315,958580.00
09/03/2016 17:15,2,2.150,ACTIVE,212.61,355.88,60.002,1472937303,"201051344000438","219011344069620",28.86,34.30,0,316.50,390.14,62.9,58.8,0.539,548067.8,548067.8,6014,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937316,958581.00
09/03/2016 17:15,2,2.170,ACTIVE,212.38,354.67,59.991,1472937303,"201051344000417","219011344069620",28.53,34.00,0,318.61,388.34,62.6,58.5,0.539,539289.4,539289.4,6009,0,0,0,L,1122011218,0,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937317,958582.00
09/03/2016 17:15,2,2.055,ACTIVE,211.03,358.28,59.965,1472937303,"274151322000083","219011344069620",28.39,41.80,0,329.73,377.22,59.1,55.1,0.420,799891.9,799891.9,5982,0,0,0,L,1151911521,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937318,958583.00
09/03/2016 17:15,2,2.158,ACTIVE,211.70,347.46,59.970,1472937303,"274151322000076","219011344069620",29.04,40.80,0,329.13,378.12,63.5,59.3,0.438,853597.6,853597.6,5987,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937319,958584.00
09/03/2016 17:15,2,2.211,ACTIVE,212.83,357.08,59.975,1472937303,"201051344000868","219011344069620",28.57,34.50,0,319.21,389.54,64.0,59.8,0.526,537711.7,537711.7,6028,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937320,958585.00
09/03/2016 17:15,2,2.180,ACTIVE,211.03,346.56,59.970,1472937303,"274151322000095","219011344069620",28.77,41.50,0,330.03,377.22,63.5,59.4,0.442,844997.4,844997.4,6001,0,0,0,L,1151911521,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937321,958586.00
09/03/2016 17:15,2,2.227,ACTIVE,213.29,353.17,59.965,1472937303,"201051344000988","219011344069620",18.61,33.30,0,334.84,396.75,42.0,38.6,0.358,524399.4,524399.4,6033,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937322,958587.00
09/03/2016 17:15,2,2.258,ACTIVE,212.61,355.28,59.959,1472937303,"201051344001025","219011344069620",28.39,35.80,0,317.40,388.94,64.9,60.7,0.521,548011.4,548011.4,6015,0,0,0,L,1122011218,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937323,958588.00
09/03/2016 17:15,2,2.215,ACTIVE,213.29,356.48,59.996,1472937303,"201051344000458","219011344069620",28.80,35.60,0,320.71,395.25,64.6,60.5,0.557,545074.5,545074.5,6013,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937324,958589.00
09/03/2016 17:15,2,2.236,ACTIVE,213.74,358.28,59.933,1472937303,"201051344000853","219011344069620",28.49,34.50,0,324.32,397.96,64.5,60.4,0.552,544332.7,544332.7,6019,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937325,958590.00
09/03/2016 17:15,2,2.195,ACTIVE,212.61,356.48,59.928,1472937303,"201051344000685","219011344069620",28.51,32.60,0,315.90,389.54,63.4,59.3,0.557,547326.4,547326.4,6027,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937326,958591.00
09/03/2016 17:15,2,2.203,ACTIVE,212.83,355.88,59.965,1472937303,"201051344000917","219011344069620",28.41,38.00,0,317.40,388.94,63.5,59.3,0.539,544270.7,544270.7,6036,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937326,958592.00
09/03/2016 17:15,2,2.207,ACTIVE,212.61,354.67,60.034,1472937303,"201051344001145","219011344069620",28.59,33.50,0,318.61,388.94,63.9,59.8,0.530,549480.4,549480.4,6034,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937327,958593.00
09/03/2016 17:15,2,2.195,ACTIVE,213.06,356.18,59.996,1472937303,"201051344000651","219011344069620",28.71,38.20,0,317.40,389.84,63.9,59.7,0.535,542456.3,542456.3,6007,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937328,958594.00
09/03/2016 17:15,2,2.031,ACTIVE,211.03,344.76,60.023,1472937303,"274151322000088","219011344069620",27.35,40.60,0,329.73,379.32,56.3,52.4,0.389,770109.5,770109.5,5970,0,0,0,L,1151911521,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937329,958595.00
09/03/2016 17:15,2,1.402,ACTIVE,212.16,417.79,59.954,1472937303,"274151322000068","219011344069620",38.29,41.30,0,336.04,447.55,54.7,50.9,0.376,663550.9,663550.9,6079,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937330,958596.00
09/03/2016 17:15,2,2.256,ACTIVE,212.38,355.28,59.975,1472937303,"201051344001135","219011344069620",28.61,37.80,0,318.91,388.04,65.3,61.1,0.548,538599.5,538599.5,6005,0,0,0,L,1122011218,0,121.55,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937331,958597.00
09/03/2016 17:15,2,2.254,ACTIVE,212.61,356.48,59.970,1472937303,"201051344000594","219011344069620",28.82,34.50,0,318.61,390.74,65.8,61.6,0.548,549467.4,549467.4,6016,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937332,958598.00
09/03/2016 17:15,2,2.258,ACTIVE,213.06,355.58,59.959,1472937303,"201051344001203","219011344069620",28.27,34.80,0,318.61,390.14,64.7,60.5,0.552,546735.7,546735.7,6023,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937333,958599.00
09/03/2016 17:15,2,2.068,ACTIVE,211.25,351.07,59.981,1472937303,"274151322000054","219011344069620",27.51,42.50,0,329.43,378.12,57.6,53.7,0.402,785999.6,785999.6,5962,0,0,0,L,1151911521,0,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937334,958600.00
09/03/2016 17:15,2,2.275,ACTIVE,213.29,356.18,60.002,1472937303,"201051344000867","219011344069620",28.53,35.80,0,319.51,390.14,65.8,61.5,0.539,536775.5,536775.5,6018,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937335,958601.00
09/03/2016 17:15,2,2.145,ACTIVE,213.06,356.18,60.018,1472937303,"201051344001093","219011344069620",28.67,34.50,0,319.21,388.04,62.2,58.2,0.517,543659.0,543659.0,6042,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937336,958602.00
09/03/2016 17:15,2,2.246,ACTIVE,213.29,357.08,59.965,1472937303,"201051344000900","219011344069620",28.92,34.80,0,318.61,395.25,65.9,61.7,0.535,553477.5,553477.5,6029,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937337,958603.00
09/03/2016 17:15,2,2.201,ACTIVE,213.51,357.08,59.986,1472937303,"201051344000648","219011344069620",29.04,33.50,0,318.61,394.05,64.8,60.6,0.544,542454.9,542454.9,6013,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937338,958604.00
09/03/2016 17:15,2,2.254,ACTIVE,213.29,357.68,59.949,1472937303,"201051344000569","219011344069620",28.65,35.40,0,317.40,393.75,65.4,61.2,0.544,553551.1,553551.1,6017,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937339,958605.00
09/03/2016 17:15,2,2.301,ACTIVE,213.29,357.68,60.034,1472937303,"201051344000983","219011344069620",28.71,35.60,0,320.41,393.45,66.9,62.7,0.566,545908.1,545908.1,6009,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937340,958606.00
09/03/2016 17:15,2,2.275,ACTIVE,213.29,356.78,59.965,1472937303,"201051344001158","219011344069620",28.41,34.50,0,318.61,393.75,65.4,61.2,0.552,537858.4,537858.4,6013,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937341,958607.00
09/03/2016 17:15,2,2.209,ACTIVE,213.74,357.98,59.944,1472937303,"201051344000576","219011344069620",28.82,34.00,0,320.11,395.85,64.6,60.4,0.552,545382.1,545382.1,6028,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937341,958608.00
09/03/2016 17:15,2,2.086,ACTIVE,211.93,346.26,59.981,1472937303,"274151322000087","219011344069620",27.37,50.00,0,329.73,378.42,57.8,53.9,0.389,758242.8,758242.8,6037,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472937342,958609.00
09/03/2016 17:30,2,3.807,ACTIVE,215.77,353.77,59.970,1472938205,"201051344000645","219011344069620",28.23,35.60,0,335.44,393.45,108.8,103.1,0.508,544887.8,544887.8,6023,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938206,958610.00
09/03/2016 17:30,2,3.406,ACTIVE,212.38,342.35,59.970,1472938205,"274151322000085","219011344069620",27.49,42.00,0,334.84,378.72,94.8,89.5,0.362,785909.9,785909.9,5962,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938207,958611.00
09/03/2016 17:30,2,3.785,ACTIVE,215.32,354.07,59.970,1472938205,"201051344000633","219011344069620",28.73,35.00,0,334.54,392.25,110.1,104.3,0.521,536425.4,536425.4,6018,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938208,958612.00
09/03/2016 17:30,2,3.773,ACTIVE,215.77,354.07,59.991,1472938205,"201051344000469","219011344069620",28.65,33.80,0,335.14,394.35,109.5,103.7,0.535,538917.8,538917.8,6036,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938208,958613.00
09/03/2016 17:30,2,3.777,ACTIVE,213.74,351.97,59.975,1472938205,"201051344000646","219011344069620",28.59,33.80,0,333.03,391.34,109.4,103.7,0.517,539625.5,539625.5,6011,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938209,958614.00
09/03/2016 17:30,2,3.529,ACTIVE,212.38,347.76,59.965,1472938205,"274151322000052","219011344069620",28.19,42.50,0,333.63,378.72,100.7,95.3,0.398,807225.9,807225.9,5964,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938210,958615.00
09/03/2016 17:30,2,3.977,ACTIVE,214.87,351.67,59.970,1472938205,"201051344000585","219011344069620",28.43,34.80,0,333.03,390.74,114.5,108.6,0.535,549257.0,549257.0,6008,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938211,958616.00
09/03/2016 17:30,2,3.711,ACTIVE,213.74,349.56,59.970,1472938205,"201051344001230","219011344069620",28.78,31.80,0,332.73,388.64,108.2,102.5,0.504,542769.3,542769.3,6039,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938212,958617.00
09/03/2016 17:30,2,3.754,ACTIVE,214.87,352.27,59.975,1472938205,"201051344000582","219011344069620",28.67,37.30,0,333.63,392.25,109.0,103.3,0.508,535505.3,535505.3,6005,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938213,958618.00
09/03/2016 17:30,2,2.365,ACTIVE,212.61,411.18,59.965,1472938205,"274151322000094","219011344069620",38.39,43.40,0,388.04,457.77,92.9,87.7,0.367,663200.4,663200.4,6084,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938215,958619.00
09/03/2016 17:30,2,3.848,ACTIVE,215.77,354.37,59.986,1472938205,"201051344000579","219011344069620",29.06,33.80,0,336.64,394.95,113.2,107.3,0.530,553191.5,553191.5,6022,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938216,958620.00
09/03/2016 17:30,2,3.789,ACTIVE,213.96,348.96,59.975,1472938205,"201051344000890","219011344069620",28.71,32.40,0,332.13,390.74,110.3,104.5,0.499,546607.5,546607.5,6007,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938217,958621.00
09/03/2016 17:30,2,3.754,ACTIVE,214.41,351.67,59.965,1472938205,"201051344000438","219011344069620",28.86,34.50,0,333.93,391.94,109.7,104.0,0.526,548088.3,548088.3,6015,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938218,958622.00
09/03/2016 17:30,2,3.762,ACTIVE,214.41,351.67,59.970,1472938205,"201051344000417","219011344069620",28.47,34.30,0,334.24,389.84,108.5,102.8,0.521,539309.7,539309.7,6010,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938219,958623.00
09/03/2016 17:30,2,3.566,ACTIVE,212.38,356.78,59.970,1472938205,"274151322000083","219011344069620",28.51,43.00,0,333.63,378.12,102.9,97.4,0.420,799911.1,799911.1,5983,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938220,958624.00
09/03/2016 17:30,2,3.725,ACTIVE,213.06,355.28,59.970,1472938205,"274151322000076","219011344069620",29.16,42.00,0,334.84,379.32,109.9,104.1,0.433,853618.3,853618.3,5988,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938221,958625.00
09/03/2016 17:30,2,3.799,ACTIVE,215.09,353.47,59.981,1472938205,"201051344000868","219011344069620",28.69,34.50,0,333.93,390.44,110.5,104.7,0.513,537732.4,537732.4,6029,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938222,958626.00
09/03/2016 17:30,2,3.832,ACTIVE,212.38,356.18,59.970,1472938205,"274151322000095","219011344069620",28.65,42.30,0,333.63,378.42,111.2,105.4,0.415,845018.1,845018.1,6002,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938223,958627.00
09/03/2016 17:30,2,3.879,ACTIVE,215.77,360.99,59.981,1472938205,"201051344000988","219011344069620",18.49,32.20,0,335.14,392.25,72.7,68.2,0.605,524412.8,524412.8,6034,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938223,958628.00
09/03/2016 17:30,2,3.891,ACTIVE,214.64,351.07,59.970,1472938205,"201051344001025","219011344069620",28.53,35.40,0,334.24,391.34,112.4,106.5,0.526,548032.5,548032.5,6016,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938224,958629.00
09/03/2016 17:30,2,3.836,ACTIVE,215.54,353.17,59.933,1472938205,"201051344000458","219011344069620",28.80,36.30,0,336.04,392.85,111.9,106.0,0.539,545095.5,545095.5,6014,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938225,958630.00
09/03/2016 17:30,2,3.855,ACTIVE,216.22,355.28,59.959,1472938205,"201051344000853","219011344069620",28.43,35.20,0,336.64,398.26,111.0,105.2,0.526,544353.6,544353.6,6020,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938226,958631.00
09/03/2016 17:30,2,3.771,ACTIVE,214.19,352.27,59.975,1472938205,"201051344000685","219011344069620",28.90,32.80,0,333.33,390.74,110.4,104.6,0.539,547347.1,547347.1,6028,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938227,958632.00
09/03/2016 17:30,2,3.832,ACTIVE,214.41,350.77,59.981,1472938205,"201051344000917","219011344069620",28.47,38.00,0,333.03,391.04,110.5,104.7,0.526,544291.4,544291.4,6037,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938228,958633.00
09/03/2016 17:30,2,3.744,ACTIVE,214.19,350.77,59.965,1472938205,"201051344001145","219011344069620",29.30,33.50,0,334.24,390.74,111.1,105.3,0.513,549501.2,549501.2,6035,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938229,958634.00
09/03/2016 17:30,2,3.807,ACTIVE,215.09,352.87,59.965,1472938205,"201051344000651","219011344069620",28.59,37.80,0,334.84,392.25,110.2,104.4,0.517,542477.0,542477.0,6008,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938230,958635.00
09/03/2016 17:30,2,3.438,ACTIVE,212.16,354.67,59.970,1472938205,"274151322000088","219011344069620",27.55,41.00,0,333.93,378.42,95.9,90.6,0.367,770127.6,770127.6,5971,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938231,958636.00
09/03/2016 17:30,2,2.342,ACTIVE,212.83,425.91,59.965,1472938205,"274151322000068","219011344069620",38.90,43.40,0,388.64,452.06,91.9,86.8,0.367,663568.5,663568.5,6080,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938232,958637.00
09/03/2016 17:30,2,3.789,ACTIVE,214.19,350.17,59.970,1472938205,"201051344001135","219011344069620",28.69,37.50,0,333.03,390.14,110.1,104.4,0.504,538620.4,538620.4,6006,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938233,958638.00
09/03/2016 17:30,2,3.838,ACTIVE,214.41,352.87,60.002,1472938205,"201051344000594","219011344069620",28.86,34.80,0,333.63,391.04,112.1,106.3,0.526,549488.6,549488.6,6017,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938233,958639.00
09/03/2016 17:30,2,3.816,ACTIVE,214.87,351.07,59.965,1472938205,"201051344001203","219011344069620",28.43,34.50,0,334.84,391.64,109.9,104.1,0.521,546756.5,546756.5,6024,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938234,958640.00
09/03/2016 17:30,2,3.492,ACTIVE,212.38,356.18,59.965,1472938205,"274151322000054","219011344069620",27.51,43.40,0,333.63,379.92,97.2,91.9,0.376,786018.1,786018.1,5963,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938235,958641.00
09/03/2016 17:30,2,3.816,ACTIVE,215.09,352.27,59.965,1472938205,"201051344000867","219011344069620",28.69,36.30,0,335.14,391.04,110.8,105.0,0.508,536796.5,536796.5,6019,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938236,958642.00
09/03/2016 17:30,2,3.623,ACTIVE,214.64,350.77,59.996,1472938205,"201051344001093","219011344069620",28.80,34.50,0,333.93,389.84,105.7,100.1,0.495,543678.9,543678.9,6043,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938237,958643.00
09/03/2016 17:30,2,3.846,ACTIVE,215.32,353.77,59.959,1472938205,"201051344000900","219011344069620",28.65,35.40,0,335.74,391.94,111.6,105.8,0.513,553498.6,553498.6,6030,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938238,958644.00
09/03/2016 17:30,2,3.775,ACTIVE,215.54,352.57,59.975,1472938205,"201051344000648","219011344069620",28.65,34.30,0,336.04,392.55,109.5,103.7,0.521,542475.6,542475.6,6014,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938239,958645.00
09/03/2016 17:30,2,3.838,ACTIVE,215.54,353.77,59.975,1472938205,"201051344000569","219011344069620",28.33,35.80,0,336.04,391.94,110.2,104.4,0.521,553572.0,553572.0,6018,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938240,958646.00
09/03/2016 17:30,2,3.848,ACTIVE,215.77,353.17,59.975,1472938205,"201051344000983","219011344069620",28.84,35.80,0,335.74,392.25,112.3,106.5,0.535,545929.4,545929.4,6010,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938241,958647.00
09/03/2016 17:30,2,3.826,ACTIVE,215.77,353.47,59.981,1472938205,"201051344001158","219011344069620",28.49,35.00,0,335.74,392.55,110.4,104.6,0.521,537879.4,537879.4,6014,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938242,958648.00
09/03/2016 17:30,2,3.748,ACTIVE,215.77,355.28,59.970,1472938205,"201051344000576","219011344069620",28.75,34.80,0,336.34,394.65,109.2,103.4,0.513,545402.8,545402.8,6029,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938243,958649.00
09/03/2016 17:30,2,3.486,ACTIVE,212.61,342.05,59.949,1472938205,"274151322000087","219011344069620",27.67,50.40,0,332.73,378.12,97.8,92.5,0.345,758261.2,758261.2,6038,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938243,958650.00
09/03/2016 17:30,2,3.740,ACTIVE,213.96,350.17,59.975,1472938205,"201051344000955","219011344069620",28.59,35.60,0,332.73,389.54,108.3,102.6,0.513,549347.4,549347.4,6011,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472938244,958651.00
09/03/2016 17:45,2,3.605,ACTIVE,215.32,352.27,59.970,1472939103,"201051344000645","219011344069620",27.99,36.50,0,339.34,386.53,102.2,96.8,0.477,544915.3,544915.3,6024,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939104,958652.00
09/03/2016 17:45,2,3.217,ACTIVE,212.38,352.57,59.954,1472939103,"274151322000085","219011344069620",27.15,42.30,0,334.24,368.50,88.5,83.5,0.336,785933.7,785933.7,5963,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939105,958653.00
09/03/2016 17:45,2,3.559,ACTIVE,214.87,352.57,59.959,1472939103,"201051344000633","219011344069620",28.73,35.20,0,337.54,387.44,103.6,98.1,0.491,536453.2,536453.2,6019,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939106,958654.00
09/03/2016 17:45,2,3.537,ACTIVE,215.32,351.67,59.996,1472939103,"201051344000469","219011344069620",28.51,34.50,0,337.84,387.14,102.2,96.7,0.499,538945.4,538945.4,6037,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939107,958655.00
09/03/2016 17:45,2,3.537,ACTIVE,213.74,351.07,59.959,1472939103,"201051344000646","219011344069620",28.57,34.30,0,332.73,382.03,102.3,96.8,0.482,539653.1,539653.1,6012,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939108,958656.00
09/03/2016 17:45,2,3.264,ACTIVE,211.93,342.95,59.959,1472939103,"274151322000052","219011344069620",28.35,42.80,0,333.63,370.60,93.8,88.6,0.362,807251.2,807251.2,5965,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939109,958657.00
09/03/2016 17:45,2,3.729,ACTIVE,214.64,351.97,59.991,1472939103,"201051344000585","219011344069620",28.41,36.00,0,333.63,384.43,107.2,101.6,0.495,549285.9,549285.9,6009,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939110,958658.00
09/03/2016 17:45,2,3.438,ACTIVE,213.51,348.96,59.954,1472939103,"201051344001230","219011344069620",28.77,32.60,0,333.33,381.42,100.1,94.7,0.468,542796.5,542796.5,6040,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939111,958659.00
09/03/2016 17:45,2,3.514,ACTIVE,214.64,351.37,59.965,1472939103,"201051344000582","219011344069620",28.31,37.80,0,333.33,382.93,100.8,95.4,0.477,535532.6,535532.6,6006,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939112,958660.00
09/03/2016 17:45,2,3.441,ACTIVE,213.51,349.86,59.949,1472939103,"201051344000955","219011344069620",28.59,36.30,0,333.03,380.52,99.7,94.3,0.473,549373.6,549373.6,6012,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939113,958661.00
09/03/2016 17:45,2,2.156,ACTIVE,212.16,411.48,59.965,1472939103,"274151322000094","219011344069620",38.61,43.80,0,391.04,440.34,84.9,80.0,0.323,663223.2,663223.2,6085,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939114,958662.00
09/03/2016 17:45,2,3.545,ACTIVE,215.09,353.17,59.954,1472939103,"201051344000579","219011344069620",29.08,34.80,0,338.74,387.74,104.5,98.9,0.491,553219.8,553219.8,6023,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939115,958663.00
09/03/2016 17:45,2,3.506,ACTIVE,213.74,348.06,59.944,1472939103,"201051344000890","219011344069620",28.41,33.30,0,333.63,381.42,101.0,95.5,0.468,546635.0,546635.0,6008,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939116,958664.00
09/03/2016 17:45,2,3.434,ACTIVE,214.19,349.86,59.959,1472939103,"201051344000438","219011344069620",28.90,35.60,0,333.63,382.63,100.5,95.1,0.482,548115.7,548115.7,6016,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939117,958665.00
09/03/2016 17:45,2,3.482,ACTIVE,213.74,349.86,59.949,1472939103,"201051344000417","219011344069620",28.05,35.00,0,333.03,381.12,98.9,93.6,0.486,539336.8,539336.8,6011,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939118,958666.00
09/03/2016 17:45,2,3.318,ACTIVE,211.70,354.37,59.959,1472939103,"274151322000083","219011344069620",28.05,43.00,0,333.63,371.51,94.2,89.0,0.376,799936.8,799936.8,5984,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939119,958667.00
09/03/2016 17:45,2,3.414,ACTIVE,212.83,355.88,59.965,1472939103,"274151322000076","219011344069620",28.88,43.00,0,333.63,372.11,99.8,94.4,0.380,853645.6,853645.6,5989,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939120,958668.00
09/03/2016 17:45,2,3.498,ACTIVE,214.41,350.77,59.959,1472939103,"201051344000868","219011344069620",28.27,35.40,0,337.84,383.23,100.2,94.7,0.464,537760.0,537760.0,6030,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939121,958669.00
09/03/2016 17:45,2,3.527,ACTIVE,211.93,343.55,59.991,1472939103,"274151322000095","219011344069620",28.37,43.00,0,333.93,373.91,101.3,95.9,0.384,845045.9,845045.9,6003,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939121,958670.00
09/03/2016 17:45,2,3.543,ACTIVE,215.09,359.48,59.981,1472939103,"201051344000988","219011344069620",18.43,32.60,0,321.01,399.76,66.1,61.8,0.561,524430.8,524430.8,6035,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939122,958671.00
09/03/2016 17:45,2,3.580,ACTIVE,214.19,349.26,59.959,1472939103,"201051344001025","219011344069620",28.21,36.50,0,333.63,383.23,102.4,96.9,0.468,548060.6,548060.6,6017,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939123,958672.00
09/03/2016 17:45,2,3.504,ACTIVE,215.09,351.97,59.928,1472939103,"201051344000458","219011344069620",28.71,36.80,0,338.14,387.44,101.8,96.4,0.491,545123.5,545123.5,6015,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939124,958673.00
09/03/2016 17:45,2,3.555,ACTIVE,215.54,352.87,59.922,1472939103,"201051344000853","219011344069620",27.99,35.80,0,339.04,386.83,100.8,95.4,0.482,544381.4,544381.4,6021,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939125,958674.00
09/03/2016 17:45,2,3.480,ACTIVE,213.74,349.86,59.965,1472939103,"201051344000685","219011344069620",28.45,34.30,0,332.73,382.03,100.3,94.9,0.491,547374.8,547374.8,6029,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939126,958675.00
09/03/2016 17:45,2,3.504,ACTIVE,214.19,351.07,59.949,1472939103,"201051344000917","219011344069620",28.37,38.40,0,332.73,382.33,100.7,95.2,0.486,544319.2,544319.2,6038,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939127,958676.00
09/03/2016 17:45,2,3.500,ACTIVE,213.74,350.17,59.954,1472939103,"201051344001145","219011344069620",28.63,34.30,0,333.93,382.33,101.4,96.0,0.473,549529.2,549529.2,6036,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939128,958677.00
09/03/2016 17:45,2,3.477,ACTIVE,214.64,350.47,59.954,1472939103,"201051344000651","219011344069620",28.37,39.50,0,334.84,382.93,99.9,94.5,0.473,542504.7,542504.7,6009,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939129,958678.00
09/03/2016 17:45,2,3.100,ACTIVE,211.70,352.27,59.949,1472939103,"274151322000088","219011344069620",27.23,41.50,0,333.93,369.10,85.4,80.5,0.323,770151.3,770151.3,5972,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939130,958679.00
09/03/2016 17:45,2,2.129,ACTIVE,212.83,421.40,59.949,1472939103,"274151322000068","219011344069620",38.92,44.00,0,389.84,445.45,83.7,78.9,0.318,663591.6,663591.6,6081,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939131,958680.00
09/03/2016 17:45,2,3.439,ACTIVE,213.96,349.86,59.933,1472939103,"201051344001135","219011344069620",28.59,38.00,0,333.63,381.73,99.6,94.2,0.451,538648.0,538648.0,6007,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939132,958681.00
09/03/2016 17:45,2,3.500,ACTIVE,213.96,351.37,59.959,1472939103,"201051344000594","219011344069620",28.77,34.50,0,334.24,384.13,102.0,96.5,0.473,549516.8,549516.8,6018,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939133,958682.00
09/03/2016 17:45,2,3.451,ACTIVE,214.41,349.86,59.928,1472939103,"201051344001203","219011344069620",28.35,35.80,0,334.84,382.93,99.1,93.7,0.460,546784.0,546784.0,6025,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939134,958683.00
09/03/2016 17:45,2,3.143,ACTIVE,211.93,342.35,59.949,1472939103,"274151322000054","219011344069620",27.15,43.60,0,333.03,369.70,86.4,81.5,0.323,786042.1,786042.1,5964,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939135,958684.00
09/03/2016 17:45,2,3.479,ACTIVE,214.64,350.17,59.949,1472939103,"201051344000867","219011344069620",28.35,36.00,0,337.24,383.83,99.8,94.4,0.460,536824.3,536824.3,6020,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939135,958685.00
09/03/2016 17:45,2,3.234,ACTIVE,214.19,349.56,59.944,1472939103,"201051344001093","219011344069620",28.80,35.00,0,333.93,381.42,94.3,89.1,0.438,543705.3,543705.3,6044,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939136,958686.00
09/03/2016 17:45,2,3.510,ACTIVE,214.64,352.57,59.944,1472939103,"201051344000900","219011344069620",28.13,36.50,0,338.14,387.44,100.0,94.6,0.455,553526.5,553526.5,6031,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939137,958687.00
09/03/2016 17:45,2,3.391,ACTIVE,215.09,351.37,59.949,1472939103,"201051344000648","219011344069620",28.53,35.60,0,339.04,388.04,98.0,92.7,0.464,542503.0,542503.0,6015,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939138,958688.00
09/03/2016 17:45,2,3.428,ACTIVE,214.87,351.67,59.949,1472939103,"201051344000569","219011344069620",28.29,36.50,0,337.54,386.53,98.2,92.9,0.460,553599.5,553599.5,6019,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939139,958689.00
09/03/2016 17:45,2,3.506,ACTIVE,215.09,351.97,59.949,1472939103,"201051344000983","219011344069620",28.41,37.00,0,337.84,387.44,100.9,95.4,0.473,545957.5,545957.5,6011,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939140,958690.00
09/03/2016 17:45,2,3.426,ACTIVE,215.09,351.37,59.954,1472939103,"201051344001158","219011344069620",28.47,35.00,0,338.14,387.44,98.8,93.4,0.460,537907.0,537907.0,6015,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939141,958691.00
09/03/2016 17:45,2,3.375,ACTIVE,215.32,352.57,59.949,1472939103,"201051344000576","219011344069620",28.31,35.80,0,338.44,387.14,96.7,91.4,0.464,545430.0,545430.0,6030,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939142,958692.00
