ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 17:45,2,3.113,ACTIVE,212.16,352.27,59.938,1472939103,"274151322000087","219011344069620",27.31,51.50,0,333.93,368.50,86.2,81.3,0.314,758285.4,758285.4,6039,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472939143,958693.00
09/03/2016 18:00,2,2.748,ACTIVE,214.41,362.19,60.023,1472940004,"201051344000645","219011344069620",27.95,35.00,0,319.21,397.35,77.9,73.2,0.654,544934.5,544934.5,6025,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940005,958694.00
09/03/2016 18:00,2,2.416,ACTIVE,212.61,348.66,60.007,1472940004,"274151322000085","219011344069620",27.33,39.50,0,329.73,377.82,66.8,62.6,0.451,785950.2,785950.2,5964,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940006,958695.00
09/03/2016 18:00,2,2.719,ACTIVE,213.96,363.09,59.986,1472940004,"201051344000633","219011344069620",28.59,33.30,0,319.21,396.15,78.7,74.1,0.676,536472.7,536472.7,6020,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940007,958696.00
09/03/2016 18:00,2,2.688,ACTIVE,213.96,361.29,59.981,1472940004,"201051344000469","219011344069620",28.57,32.60,0,317.10,397.05,77.8,73.1,0.676,538964.7,538964.7,6038,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940007,958697.00
09/03/2016 18:00,2,2.709,ACTIVE,212.61,359.18,59.986,1472940004,"201051344000646","219011344069620",28.45,32.60,0,316.80,390.74,78.0,73.4,0.654,539672.4,539672.4,6013,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940008,958698.00
09/03/2016 18:00,2,2.465,ACTIVE,211.93,349.56,59.986,1472940004,"274151322000052","219011344069620",28.33,39.00,0,313.50,409.68,70.7,66.3,0.477,807268.8,807268.8,5966,0,0,0,L,1151911521,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940009,958699.00
09/03/2016 18:00,2,2.850,ACTIVE,213.29,348.96,59.986,1472940004,"201051344000585","219011344069620",28.86,35.00,0,318.30,390.14,83.3,78.5,0.384,549306.4,549306.4,6010,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940010,958700.00
09/03/2016 18:00,2,2.617,ACTIVE,212.61,357.08,59.954,1472940004,"201051344001230","219011344069620",28.78,30.50,0,318.30,387.44,76.3,71.7,0.636,542815.4,542815.4,6041,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940011,958701.00
09/03/2016 18:00,2,2.672,ACTIVE,213.51,360.08,59.986,1472940004,"201051344000582","219011344069620",28.53,35.80,0,318.61,391.64,77.2,72.6,0.641,535551.7,535551.7,6007,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940012,958702.00
09/03/2016 18:00,2,2.594,ACTIVE,212.38,357.68,59.981,1472940004,"201051344000955","219011344069620",28.88,35.00,0,319.51,388.04,75.9,71.3,0.641,549392.5,549392.5,6013,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940013,958703.00
09/03/2016 18:00,2,1.662,ACTIVE,212.16,418.70,59.996,1472940004,"274151322000094","219011344069620",37.77,40.00,0,383.53,443.04,63.9,59.7,0.446,663239.0,663239.0,6086,0,0,0,L,1151911521,0,121.10,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940014,958704.00
09/03/2016 18:00,2,2.730,ACTIVE,214.19,350.77,59.933,1472940004,"201051344000579","219011344069620",29.12,33.00,0,319.81,397.96,80.5,75.8,0.376,553239.8,553239.8,6024,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940015,958705.00
09/03/2016 18:00,2,2.678,ACTIVE,212.61,360.08,59.922,1472940004,"201051344000890","219011344069620",28.65,31.80,0,318.30,390.14,77.8,73.1,0.641,546654.3,546654.3,6009,0,0,0,L,1122011218,0,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940016,958706.00
09/03/2016 18:00,2,2.631,ACTIVE,213.06,360.99,59.981,1472940004,"201051344000438","219011344069620",28.86,34.00,0,318.61,391.04,76.9,72.3,0.658,548134.8,548134.8,6017,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940016,958707.00
09/03/2016 18:00,2,2.650,ACTIVE,212.83,359.18,60.018,1472940004,"201051344000417","219011344069620",28.45,32.60,0,319.21,388.94,76.4,71.8,0.654,539355.6,539355.6,6012,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940017,958708.00
09/03/2016 18:00,2,2.525,ACTIVE,212.16,354.37,59.986,1472940004,"274151322000083","219011344069620",28.25,39.50,0,327.62,377.52,72.2,67.8,0.521,799954.6,799954.6,5985,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940018,958709.00
09/03/2016 18:00,2,2.631,ACTIVE,212.61,367.00,59.975,1472940004,"274151322000076","219011344069620",28.71,39.30,0,329.73,379.32,76.5,71.9,0.539,853664.6,853664.6,5990,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940019,958710.00
09/03/2016 18:00,2,2.742,ACTIVE,213.51,360.99,59.975,1472940004,"201051344000868","219011344069620",27.91,33.50,0,318.00,391.34,77.5,72.9,0.641,537779.1,537779.1,6031,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940020,958711.00
09/03/2016 18:00,2,2.674,ACTIVE,211.93,354.07,59.975,1472940004,"274151322000095","219011344069620",28.90,39.50,0,328.52,379.02,78.2,73.6,0.539,845065.3,845065.3,6004,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940021,958712.00
09/03/2016 18:00,2,2.742,ACTIVE,213.96,356.78,59.981,1472940004,"201051344000988","219011344069620",18.45,31.50,0,336.04,386.23,51.3,47.6,0.429,524443.3,524443.3,6036,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940022,958713.00
09/03/2016 18:00,2,2.797,ACTIVE,213.06,348.36,59.981,1472940004,"201051344001025","219011344069620",28.11,35.00,0,317.10,391.64,79.7,75.0,0.362,548080.2,548080.2,6018,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940023,958714.00
09/03/2016 18:00,2,2.740,ACTIVE,214.19,350.17,60.055,1472940004,"201051344000458","219011344069620",28.63,35.40,0,317.40,398.26,79.5,74.8,0.384,545143.1,545143.1,6016,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940024,958715.00
09/03/2016 18:00,2,2.742,ACTIVE,214.87,363.99,60.028,1472940004,"201051344000853","219011344069620",28.25,33.80,0,321.61,399.76,78.4,73.8,0.658,544400.7,544400.7,6022,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940025,958716.00
09/03/2016 18:00,2,2.625,ACTIVE,212.83,358.88,59.986,1472940004,"201051344000685","219011344069620",29.12,32.60,0,316.20,390.44,77.5,72.8,0.676,547394.0,547394.0,6030,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940026,958717.00
09/03/2016 18:00,2,2.715,ACTIVE,213.06,359.78,59.938,1472940004,"201051344000917","219011344069620",28.49,36.50,0,318.00,391.04,78.3,73.6,0.667,544338.5,544338.5,6039,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940027,958718.00
09/03/2016 18:00,2,2.666,ACTIVE,212.83,347.46,60.007,1472940004,"201051344001145","219011344069620",29.22,32.60,0,317.10,391.34,78.9,74.2,0.362,549548.7,549548.7,6037,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940027,958719.00
09/03/2016 18:00,2,2.689,ACTIVE,213.29,360.69,59.986,1472940004,"201051344000651","219011344069620",28.51,37.30,0,318.91,391.94,77.6,73.0,0.650,542523.8,542523.8,6010,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940028,958720.00
09/03/2016 18:00,2,2.361,ACTIVE,211.25,351.07,59.981,1472940004,"274151322000088","219011344069620",27.49,38.20,0,329.13,377.52,65.7,61.5,0.446,770167.6,770167.6,5973,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940029,958721.00
09/03/2016 18:00,2,1.648,ACTIVE,212.61,413.89,59.981,1472940004,"274151322000068","219011344069620",38.49,40.00,0,386.23,452.96,65.5,61.3,0.455,663607.5,663607.5,6082,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940030,958722.00
09/03/2016 18:00,2,2.689,ACTIVE,212.83,358.58,59.981,1472940004,"201051344001135","219011344069620",28.61,36.00,0,318.91,389.84,78.0,73.3,0.645,538667.2,538667.2,6008,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940031,958723.00
09/03/2016 18:00,2,2.688,ACTIVE,213.51,349.56,60.007,1472940004,"201051344000594","219011344069620",29.12,33.50,0,316.80,392.25,79.3,74.6,0.367,549536.4,549536.4,6019,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940033,958724.00
09/03/2016 18:00,2,2.668,ACTIVE,213.29,358.88,59.986,1472940004,"201051344001203","219011344069620",28.53,33.50,0,316.20,391.04,77.1,72.5,0.654,546803.0,546803.0,6026,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940033,958725.00
09/03/2016 18:00,2,2.398,ACTIVE,211.70,361.29,59.986,1472940004,"274151322000054","219011344069620",27.57,40.20,0,327.92,378.72,67.0,62.7,0.468,786058.7,786058.7,5965,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940034,958726.00
09/03/2016 18:00,2,2.684,ACTIVE,213.96,360.08,59.986,1472940004,"201051344000867","219011344069620",28.69,34.50,0,318.30,391.64,78.0,73.4,0.645,536843.6,536843.6,6021,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940035,958727.00
09/03/2016 18:00,2,2.492,ACTIVE,213.29,358.58,60.002,1472940004,"201051344001093","219011344069620",28.82,33.00,0,320.41,388.34,72.8,68.3,0.610,543723.4,543723.4,6045,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940036,958728.00
09/03/2016 18:00,2,2.688,ACTIVE,213.96,360.99,59.996,1472940004,"201051344000900","219011344069620",28.75,34.50,0,318.30,396.75,78.2,73.6,0.641,553545.9,553545.9,6032,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940037,958729.00
09/03/2016 18:00,2,2.658,ACTIVE,214.41,361.89,59.991,1472940004,"201051344000648","219011344069620",28.45,33.30,0,318.91,395.85,76.6,72.0,0.650,542522.0,542522.0,6016,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940038,958730.00
09/03/2016 18:00,2,2.678,ACTIVE,214.41,361.89,60.018,1472940004,"201051344000569","219011344069620",28.41,34.50,0,317.10,395.85,77.0,72.4,0.654,553618.6,553618.6,6020,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940039,958731.00
09/03/2016 18:00,2,2.756,ACTIVE,214.41,350.77,59.986,1472940004,"201051344000983","219011344069620",28.47,36.00,0,320.11,396.45,79.4,74.7,0.376,545977.2,545977.2,6012,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940040,958732.00
09/03/2016 18:00,2,2.699,ACTIVE,214.41,361.59,60.039,1472940004,"201051344001158","219011344069620",28.23,32.60,0,318.30,396.15,77.2,72.6,0.658,537926.2,537926.2,6016,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940041,958733.00
09/03/2016 18:00,2,2.604,ACTIVE,214.41,364.29,59.996,1472940004,"201051344000576","219011344069620",28.69,33.80,0,319.51,398.26,75.7,71.1,0.641,545448.8,545448.8,6031,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940042,958734.00
09/03/2016 18:00,2,2.422,ACTIVE,211.70,356.78,59.986,1472940004,"274151322000087","219011344069620",27.41,47.50,0,330.33,379.02,67.2,62.9,0.424,758302.1,758302.1,6040,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940043,958735.00
09/03/2016 18:15,2,2.146,ACTIVE,214.19,357.68,60.002,1472940903,"201051344000645","219011344069620",27.99,34.00,0,326.12,397.05,60.8,56.8,0.508,544950.9,544950.9,6026,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940904,958736.00
09/03/2016 18:15,2,1.887,ACTIVE,212.16,351.37,59.970,1472940903,"274151322000085","219011344069620",27.27,37.80,0,323.11,374.21,52.1,48.3,0.362,785964.3,785964.3,5965,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940905,958737.00
09/03/2016 18:15,2,2.125,ACTIVE,214.19,358.28,60.028,1472940903,"201051344000633","219011344069620",28.53,32.20,0,326.12,397.66,61.5,57.4,0.521,536489.4,536489.4,6021,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940906,958738.00
09/03/2016 18:15,2,2.064,ACTIVE,213.96,356.78,59.949,1472940903,"201051344000469","219011344069620",28.82,31.50,0,326.12,397.05,60.3,56.3,0.521,538981.1,538981.1,6039,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940906,958739.00
09/03/2016 18:15,2,2.107,ACTIVE,212.61,354.97,59.991,1472940903,"201051344000646","219011344069620",28.43,31.50,0,324.02,390.44,60.7,56.7,0.517,539688.9,539688.9,6014,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940907,958740.00
09/03/2016 18:15,2,1.906,ACTIVE,211.70,348.66,59.991,1472940903,"274151322000052","219011344069620",28.19,37.00,0,322.81,375.71,54.4,50.6,0.389,807283.6,807283.6,5967,0,0,0,L,1151911521,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940908,958741.00
09/03/2016 18:15,2,2.266,ACTIVE,213.51,356.48,59.991,1472940903,"201051344000585","219011344069620",28.27,33.50,0,316.20,390.44,64.8,60.6,0.530,549324.2,549324.2,6011,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940909,958742.00
09/03/2016 18:15,2,2.020,ACTIVE,212.83,352.87,59.949,1472940903,"201051344001230","219011344069620",28.55,29.50,0,323.11,388.04,58.4,54.5,0.482,542831.5,542831.5,6042,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940910,958743.00
09/03/2016 18:15,2,2.064,ACTIVE,213.51,354.97,59.970,1472940903,"201051344000582","219011344069620",28.23,34.80,0,324.92,392.55,59.1,55.1,0.491,535568.1,535568.1,6008,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940911,958744.00
09/03/2016 18:15,2,1.992,ACTIVE,212.61,353.17,59.996,1472940903,"201051344000955","219011344069620",28.75,33.80,0,323.11,388.64,58.0,54.1,0.491,549408.5,549408.5,6014,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940912,958745.00
09/03/2016 18:15,2,1.277,ACTIVE,211.93,400.96,59.975,1472940903,"274151322000094","219011344069620",36.84,38.20,0,333.03,440.04,48.0,44.4,0.323,663252.2,663252.2,6087,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940913,958746.00
09/03/2016 18:15,2,2.100,ACTIVE,213.96,357.08,60.039,1472940903,"201051344000579","219011344069620",28.92,31.30,0,318.30,399.46,61.5,57.5,0.504,553256.9,553256.9,6025,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940914,958747.00
09/03/2016 18:15,2,2.066,ACTIVE,212.83,353.77,59.986,1472940903,"201051344000890","219011344069620",28.31,30.80,0,323.72,391.04,59.2,55.2,0.486,546670.7,546670.7,6010,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940914,958748.00
09/03/2016 18:15,2,2.006,ACTIVE,213.29,355.28,59.986,1472940903,"201051344000438","219011344069620",28.67,33.00,0,324.32,391.94,58.2,54.3,0.499,548151.0,548151.0,6018,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940915,958749.00
09/03/2016 18:15,2,2.021,ACTIVE,212.83,354.37,60.002,1472940903,"201051344000417","219011344069620",28.41,31.50,0,323.41,389.84,58.1,54.2,0.491,539371.8,539371.8,6013,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940916,958750.00
09/03/2016 18:15,2,1.896,ACTIVE,211.93,355.58,60.002,1472940903,"274151322000083","219011344069620",28.33,37.50,0,323.41,376.62,54.3,50.5,0.389,799969.9,799969.9,5986,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940917,958751.00
09/03/2016 18:15,2,1.965,ACTIVE,212.38,355.28,59.986,1472940903,"274151322000076","219011344069620",28.82,37.30,0,323.11,379.32,57.4,53.5,0.398,853680.7,853680.7,5991,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940918,958752.00
09/03/2016 18:15,2,2.041,ACTIVE,213.51,355.28,60.018,1472940903,"201051344000868","219011344069620",28.49,32.40,0,324.92,395.55,58.9,54.9,0.477,537795.6,537795.6,6032,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940919,958753.00
09/03/2016 18:15,2,2.035,ACTIVE,211.70,357.68,59.965,1472940903,"274151322000095","219011344069620",28.49,37.30,0,323.11,379.62,58.8,54.8,0.407,845081.8,845081.8,6005,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940920,958754.00
09/03/2016 18:15,2,2.084,ACTIVE,213.74,352.57,59.986,1472940903,"201051344000988","219011344069620",18.43,30.80,0,327.02,381.12,38.9,35.6,0.323,524454.0,524454.0,6037,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940921,958755.00
09/03/2016 18:15,2,2.098,ACTIVE,212.83,354.67,59.991,1472940903,"201051344001025","219011344069620",28.59,33.50,0,317.40,392.25,60.8,56.7,0.495,548097.1,548097.1,6019,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940922,958756.00
09/03/2016 18:15,2,2.105,ACTIVE,213.74,355.88,59.922,1472940903,"201051344000458","219011344069620",28.51,34.00,0,318.61,398.86,60.8,56.8,0.517,545159.9,545159.9,6017,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940923,958757.00
09/03/2016 18:15,2,2.111,ACTIVE,214.41,357.68,59.981,1472940903,"201051344000853","219011344069620",28.27,32.80,0,327.02,399.16,60.4,56.4,0.513,544417.3,544417.3,6023,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940924,958758.00
09/03/2016 18:15,2,2.057,ACTIVE,212.83,354.97,59.970,1472940903,"201051344000685","219011344069620",28.45,31.80,0,324.32,391.04,59.3,55.3,0.521,547410.3,547410.3,6031,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940925,958759.00
09/03/2016 18:15,2,2.092,ACTIVE,212.83,354.67,59.975,1472940903,"201051344000917","219011344069620",28.59,35.40,0,319.21,391.04,60.6,56.5,0.504,544355.1,544355.1,6040,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940926,958760.00
09/03/2016 18:15,2,2.100,ACTIVE,213.06,354.67,59.986,1472940903,"201051344001145","219011344069620",28.80,31.30,0,318.91,391.34,61.3,57.3,0.504,549565.4,549565.4,6038,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940927,958761.00
09/03/2016 18:15,2,2.109,ACTIVE,213.06,355.28,59.991,1472940903,"201051344000651","219011344069620",28.25,36.00,0,324.92,393.45,60.4,56.4,0.508,542540.3,542540.3,6011,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940928,958762.00
09/03/2016 18:15,2,1.809,ACTIVE,211.70,355.88,59.981,1472940903,"274151322000088","219011344069620",27.65,37.00,0,323.11,373.31,50.6,46.9,0.345,770181.4,770181.4,5974,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940929,958763.00
09/03/2016 18:15,2,1.332,ACTIVE,212.61,403.67,59.965,1472940903,"274151322000068","219011344069620",37.59,38.40,0,335.74,447.85,50.2,46.5,0.331,663621.0,663621.0,6083,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940930,958764.00
09/03/2016 18:15,2,2.150,ACTIVE,212.83,354.37,59.975,1472940903,"201051344001135","219011344069620",28.45,34.80,0,324.62,390.44,62.0,57.9,0.513,538683.8,538683.8,6009,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940931,958765.00
09/03/2016 18:15,2,2.162,ACTIVE,213.06,355.88,59.981,1472940903,"201051344000594","219011344069620",28.98,31.50,0,316.80,393.15,63.5,59.4,0.526,549553.2,549553.2,6020,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940932,958766.00
09/03/2016 18:15,2,2.123,ACTIVE,213.06,354.67,59.986,1472940903,"201051344001203","219011344069620",28.75,32.40,0,325.22,391.94,61.9,57.8,0.517,546819.4,546819.4,6027,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940933,958767.00
09/03/2016 18:15,2,1.914,ACTIVE,211.93,355.28,59.981,1472940903,"274151322000054","219011344069620",27.57,38.40,0,323.11,375.11,53.5,49.7,0.362,786072.8,786072.8,5966,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940934,958768.00
09/03/2016 18:15,2,2.156,ACTIVE,213.51,354.97,59.981,1472940903,"201051344000867","219011344069620",29.10,33.00,0,324.92,393.15,63.6,59.4,0.517,536860.1,536860.1,6022,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940934,958769.00
09/03/2016 18:15,2,2.061,ACTIVE,213.06,355.28,59.928,1472940903,"201051344001093","219011344069620",28.31,31.80,0,324.92,388.64,59.1,55.1,0.486,543738.8,543738.8,6046,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940935,958770.00
09/03/2016 18:15,2,2.232,ACTIVE,213.74,358.28,59.981,1472940903,"201051344000900","219011344069620",28.59,33.50,0,320.11,397.66,64.7,60.5,0.521,553562.5,553562.5,6033,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940936,958771.00
09/03/2016 18:15,2,2.211,ACTIVE,213.96,357.08,59.975,1472940903,"201051344000648","219011344069620",28.43,32.40,0,327.02,397.35,63.7,59.5,0.526,542538.3,542538.3,6017,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940937,958772.00
09/03/2016 18:15,2,2.234,ACTIVE,213.74,357.98,59.991,1472940903,"201051344000569","219011344069620",28.55,33.50,0,325.82,396.15,64.5,60.4,0.544,553635.0,553635.0,6021,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940938,958773.00
09/03/2016 18:15,2,2.307,ACTIVE,213.96,358.28,59.975,1472940903,"201051344000983","219011344069620",28.61,34.00,0,318.61,398.56,66.9,62.6,0.566,545994.1,545994.1,6013,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940939,958774.00
09/03/2016 18:15,2,2.275,ACTIVE,213.74,356.78,59.975,1472940903,"201051344001158","219011344069620",28.19,31.80,0,326.42,397.96,65.0,60.8,0.544,537942.6,537942.6,6017,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940940,958775.00
09/03/2016 18:15,2,2.215,ACTIVE,214.19,359.48,60.007,1472940903,"201051344000576","219011344069620",28.55,32.80,0,327.32,397.96,64.0,59.9,0.544,545464.9,545464.9,6032,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940941,958776.00
09/03/2016 18:15,2,2.004,ACTIVE,211.93,351.67,59.965,1472940903,"274151322000087","219011344069620",27.71,46.00,0,322.51,373.31,56.3,52.4,0.354,758316.3,758316.3,6041,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472940942,958777.00
09/03/2016 18:30,2,2.152,ACTIVE,213.74,355.88,59.975,1472941803,"201051344000645","219011344069620",28.29,33.50,0,337.54,392.25,61.8,57.7,0.517,544966.3,544966.3,6027,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941804,958778.00
09/03/2016 18:30,2,1.846,ACTIVE,211.48,347.16,59.965,1472941803,"274151322000085","219011344069620",27.71,36.80,0,335.14,369.70,51.8,48.1,0.358,785977.2,785977.2,5966,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941805,958779.00
09/03/2016 18:30,2,2.143,ACTIVE,213.51,357.38,59.965,1472941803,"201051344000633","219011344069620",28.88,31.50,0,335.74,392.85,62.7,58.6,0.535,536505.0,536505.0,6022,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941806,958780.00
09/03/2016 18:30,2,2.123,ACTIVE,213.51,357.38,59.975,1472941803,"201051344000469","219011344069620",28.67,31.00,0,336.64,391.04,61.7,57.6,0.526,538996.5,538996.5,6040,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941807,958781.00
09/03/2016 18:30,2,2.162,ACTIVE,212.38,355.28,59.944,1472941803,"201051344000646","219011344069620",28.35,31.00,0,334.24,385.33,62.1,58.1,0.521,539704.4,539704.4,6015,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941808,958782.00
09/03/2016 18:30,2,1.908,ACTIVE,211.48,345.66,59.975,1472941803,"274151322000052","219011344069620",28.15,35.80,0,334.24,371.21,54.4,50.6,0.376,807297.3,807297.3,5968,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941809,958783.00
09/03/2016 18:30,2,2.336,ACTIVE,213.06,357.08,59.981,1472941803,"201051344000585","219011344069620",28.69,32.20,0,334.84,388.94,67.9,63.6,0.561,549341.0,549341.0,6012,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941809,958784.00
09/03/2016 18:30,2,2.084,ACTIVE,212.38,353.77,59.991,1472941803,"201051344001230","219011344069620",28.47,29.00,0,333.33,382.93,60.1,56.1,0.495,542846.5,542846.5,6043,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941810,958785.00
09/03/2016 18:30,2,2.131,ACTIVE,213.29,355.28,59.922,1472941803,"201051344000582","219011344069620",28.51,33.80,0,333.93,386.53,61.5,57.5,0.508,535583.4,535583.4,6009,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941811,958786.00
09/03/2016 18:30,2,2.035,ACTIVE,212.38,353.17,59.928,1472941803,"201051344000955","219011344069620",28.78,33.30,0,332.73,382.93,59.3,55.3,0.504,549423.4,549423.4,6015,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941813,958787.00
09/03/2016 18:30,2,1.287,ACTIVE,211.70,405.17,59.975,1472941803,"274151322000094","219011344069620",37.63,37.30,0,383.83,445.45,49.3,45.7,0.345,663264.5,663264.5,6088,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941814,958788.00
09/03/2016 18:30,2,2.197,ACTIVE,213.74,357.38,59.975,1472941803,"201051344000579","219011344069620",28.84,30.50,0,336.64,393.15,64.2,60.0,0.530,553272.9,553272.9,6026,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941815,958789.00
09/03/2016 18:30,2,2.141,ACTIVE,212.38,353.47,59.965,1472941803,"201051344000890","219011344069620",28.45,30.30,0,333.03,385.33,61.7,57.6,0.499,546686.2,546686.2,6011,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941815,958790.00
09/03/2016 18:30,2,2.064,ACTIVE,212.83,355.28,59.917,1472941803,"201051344000438","219011344069620",28.98,32.60,0,333.63,385.93,60.6,56.6,0.517,548166.2,548166.2,6019,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941816,958791.00
09/03/2016 18:30,2,2.117,ACTIVE,212.83,354.37,59.986,1472941803,"201051344000417","219011344069620",28.31,31.00,0,333.03,384.73,60.7,56.7,0.513,539387.0,539387.0,6014,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941817,958792.00
09/03/2016 18:30,2,1.969,ACTIVE,211.93,349.56,59.970,1472941803,"274151322000083","219011344069620",28.43,36.30,0,333.93,371.81,56.6,52.7,0.415,799984.0,799984.0,5987,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941818,958793.00
09/03/2016 18:30,2,2.010,ACTIVE,211.70,347.16,60.002,1472941803,"274151322000076","219011344069620",29.00,36.00,0,335.74,375.11,59.0,55.1,0.411,853695.5,853695.5,5992,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941819,958794.00
09/03/2016 18:30,2,2.152,ACTIVE,213.06,355.28,59.975,1472941803,"201051344000868","219011344069620",28.25,32.00,0,335.44,386.83,61.6,57.6,0.504,537811.0,537811.0,6033,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941820,958795.00
09/03/2016 18:30,2,2.096,ACTIVE,211.48,345.66,59.965,1472941803,"274151322000095","219011344069620",28.96,36.30,0,334.24,374.81,61.5,57.4,0.420,845097.3,845097.3,6006,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941821,958796.00
09/03/2016 18:30,2,2.166,ACTIVE,213.74,351.97,59.986,1472941803,"201051344000988","219011344069620",18.59,30.30,0,336.04,377.82,40.8,37.4,0.345,524464.1,524464.1,6038,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941822,958797.00
09/03/2016 18:30,2,2.213,ACTIVE,212.83,354.37,59.986,1472941803,"201051344001025","219011344069620",28.49,32.40,0,334.24,387.14,63.9,59.7,0.517,548113.1,548113.1,6020,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941823,958798.00
09/03/2016 18:30,2,2.207,ACTIVE,213.51,356.48,60.002,1472941803,"201051344000458","219011344069620",28.35,33.00,0,337.24,392.85,63.4,59.3,0.548,545175.8,545175.8,6018,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941824,958799.00
09/03/2016 18:30,2,2.191,ACTIVE,214.19,358.58,60.002,1472941803,"201051344000853","219011344069620",28.15,32.20,0,336.94,393.15,62.5,58.4,0.530,544433.0,544433.0,6024,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941824,958800.00
09/03/2016 18:30,2,2.100,ACTIVE,212.61,355.58,59.944,1472941803,"201051344000685","219011344069620",28.92,31.00,0,333.63,385.93,61.5,57.5,0.544,547425.8,547425.8,6032,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941825,958801.00
09/03/2016 18:30,2,2.184,ACTIVE,212.83,355.88,59.975,1472941803,"201051344000917","219011344069620",28.45,34.80,0,333.33,386.23,62.9,58.8,0.535,544370.8,544370.8,6041,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941826,958802.00
09/03/2016 18:30,2,2.184,ACTIVE,212.83,355.28,59.986,1472941803,"201051344001145","219011344069620",28.63,30.30,0,333.63,386.53,63.3,59.2,0.526,549581.2,549581.2,6039,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941827,958803.00
09/03/2016 18:30,2,2.141,ACTIVE,213.06,354.97,59.954,1472941803,"201051344000651","219011344069620",28.53,35.20,0,335.14,386.83,61.9,57.8,0.517,542555.7,542555.7,6012,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941828,958804.00
09/03/2016 18:30,2,1.789,ACTIVE,211.48,343.55,60.039,1472941803,"274151322000088","219011344069620",27.75,35.80,0,334.54,369.10,50.3,46.6,0.323,770194.0,770194.0,5975,0,0,0,L,1151911521,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941829,958805.00
09/03/2016 18:30,2,1.314,ACTIVE,212.61,408.18,59.975,1472941803,"274151322000068","219011344069620",37.79,37.80,0,381.42,440.04,49.8,46.2,0.331,663633.5,663633.5,6084,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941830,958806.00
09/03/2016 18:30,2,2.160,ACTIVE,212.61,354.07,59.986,1472941803,"201051344001135","219011344069620",28.39,33.80,0,334.24,385.33,62.1,58.0,0.517,538699.3,538699.3,6010,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941831,958807.00
09/03/2016 18:30,2,2.166,ACTIVE,212.83,355.58,59.981,1472941803,"201051344000594","219011344069620",28.80,30.50,0,334.24,388.04,63.2,59.1,0.521,549569.1,549569.1,6021,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941832,958808.00
09/03/2016 18:30,2,2.096,ACTIVE,212.83,354.37,60.028,1472941803,"201051344001203","219011344069620",28.77,31.80,0,335.14,385.93,61.1,57.0,0.517,546834.7,546834.7,6028,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941833,958809.00
09/03/2016 18:30,2,1.857,ACTIVE,211.25,354.97,59.986,1472941803,"274151322000054","219011344069620",27.65,37.30,0,334.54,370.90,52.0,48.2,0.358,786085.9,786085.9,5967,0,0,0,L,1151911521,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941834,958810.00
09/03/2016 18:30,2,2.152,ACTIVE,213.29,354.37,60.007,1472941803,"201051344000867","219011344069620",28.57,32.20,0,335.14,387.14,62.3,58.2,0.508,536875.8,536875.8,6023,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941835,958811.00
09/03/2016 18:30,2,1.975,ACTIVE,212.83,354.67,59.986,1472941803,"201051344001093","219011344069620",28.43,31.30,0,334.24,383.53,56.9,53.0,0.460,543753.1,543753.1,6047,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941835,958812.00
09/03/2016 18:30,2,2.166,ACTIVE,213.51,356.48,59.933,1472941803,"201051344000900","219011344069620",28.43,33.00,0,336.64,391.34,62.4,58.3,0.508,553578.2,553578.2,6034,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941836,958813.00
09/03/2016 18:30,2,2.092,ACTIVE,213.51,356.78,59.981,1472941803,"201051344000648","219011344069620",28.84,31.80,0,337.24,391.34,61.1,57.0,0.513,542553.6,542553.6,6018,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941837,958814.00
09/03/2016 18:30,2,2.158,ACTIVE,213.51,356.18,59.917,1472941803,"201051344000569","219011344069620",28.31,33.00,0,336.34,388.34,61.9,57.8,0.513,553650.5,553650.5,6022,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941838,958815.00
09/03/2016 18:30,2,2.197,ACTIVE,213.51,356.48,59.965,1472941803,"201051344000983","219011344069620",28.86,33.30,0,336.64,390.14,64.2,60.1,0.535,546010.2,546010.2,6014,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941839,958816.00
09/03/2016 18:30,2,2.131,ACTIVE,213.51,356.48,59.996,1472941803,"201051344001158","219011344069620",28.59,31.00,0,336.94,391.64,61.7,57.7,0.521,537958.1,537958.1,6018,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941840,958817.00
09/03/2016 18:30,2,2.102,ACTIVE,213.96,357.68,59.933,1472941803,"201051344000576","219011344069620",28.31,32.20,0,336.64,393.15,60.3,56.3,0.499,545480.1,545480.1,6033,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941841,958818.00
09/03/2016 18:30,2,1.895,ACTIVE,211.70,350.47,59.981,1472941803,"274151322000087","219011344069620",27.55,45.00,0,334.84,369.10,52.9,49.1,0.314,758329.5,758329.5,6042,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472941842,958819.00
09/03/2016 18:45,2,1.668,ACTIVE,213.51,352.87,59.912,1472942704,"201051344000645","219011344069620",27.99,32.60,0,334.84,382.93,47.3,43.7,0.393,544979.0,544979.0,6028,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942705,958820.00
09/03/2016 18:45,2,0.963,ACTIVE,211.93,344.45,59.965,1472942704,"274151322000085","219011344069620",30.36,35.40,0,334.84,365.19,29.6,26.6,0.194,785987.2,785987.2,5967,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942706,958821.00
09/03/2016 18:45,2,1.670,ACTIVE,213.51,354.07,59.970,1472942704,"201051344000633","219011344069620",28.43,30.80,0,334.54,382.93,48.1,44.5,0.398,536517.9,536517.9,6023,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942707,958822.00
09/03/2016 18:45,2,1.652,ACTIVE,213.29,352.57,59.975,1472942704,"201051344000469","219011344069620",28.15,30.50,0,335.14,383.23,47.1,43.6,0.407,539009.1,539009.1,6041,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942708,958823.00
09/03/2016 18:45,2,1.660,ACTIVE,212.38,351.37,59.959,1472942704,"201051344000646","219011344069620",28.51,30.30,0,333.33,380.52,48.0,44.4,0.402,539717.2,539717.2,6016,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942709,958824.00
09/03/2016 18:45,2,1.414,ACTIVE,211.25,344.15,59.965,1472942704,"274151322000052","219011344069620",28.69,35.00,0,333.63,366.40,41.0,37.7,0.278,807308.3,807308.3,5969,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942710,958825.00
09/03/2016 18:45,2,1.840,ACTIVE,212.83,352.87,59.975,1472942704,"201051344000585","219011344069620",28.63,31.50,0,334.24,384.73,53.4,49.6,0.438,549355.1,549355.1,6013,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942710,958826.00
09/03/2016 18:45,2,1.598,ACTIVE,212.38,348.66,59.933,1472942704,"201051344001230","219011344069620",28.39,28.30,0,331.53,378.12,46.0,42.4,0.371,542858.8,542858.8,6044,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942711,958827.00
09/03/2016 18:45,2,1.641,ACTIVE,213.06,351.37,59.981,1472942704,"201051344000582","219011344069620",28.49,32.80,0,334.54,381.73,47.3,43.8,0.393,535596.0,535596.0,6010,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942712,958828.00
09/03/2016 18:45,2,1.572,ACTIVE,212.16,349.56,60.034,1472942704,"201051344000955","219011344069620",28.41,32.60,0,332.43,377.52,45.2,41.8,0.376,549435.5,549435.5,6016,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942713,958829.00
09/03/2016 18:45,2,0.979,ACTIVE,211.93,408.18,59.981,1472942704,"274151322000094","219011344069620",37.61,36.30,0,334.84,435.23,37.2,34.0,0.261,663274.3,663274.3,6089,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942714,958830.00
09/03/2016 18:45,2,1.701,ACTIVE,213.29,352.27,59.933,1472942704,"201051344000579","219011344069620",28.77,29.80,0,335.14,384.73,49.6,45.9,0.407,553286.1,553286.1,6027,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942715,958831.00
09/03/2016 18:45,2,1.639,ACTIVE,212.38,349.86,59.975,1472942704,"201051344000890","219011344069620",28.63,29.50,0,331.23,380.22,47.6,44.0,0.380,546698.9,546698.9,6012,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942716,958832.00
09/03/2016 18:45,2,1.578,ACTIVE,212.83,350.47,59.986,1472942704,"201051344000438","219011344069620",29.00,31.80,0,334.54,381.42,46.4,42.9,0.393,548178.6,548178.6,6020,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942717,958833.00
09/03/2016 18:45,2,1.641,ACTIVE,212.38,350.47,59.975,1472942704,"201051344000417","219011344069620",28.19,30.50,0,333.33,379.92,46.9,43.3,0.393,539399.5,539399.5,6015,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942718,958834.00
09/03/2016 18:45,2,1.500,ACTIVE,211.25,347.46,59.981,1472942704,"274151322000083","219011344069620",28.41,35.00,0,333.93,367.00,43.1,39.7,0.309,799995.5,799995.5,5988,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942719,958835.00
09/03/2016 18:45,2,1.510,ACTIVE,212.16,346.86,59.975,1472942704,"274151322000076","219011344069620",29.04,35.00,0,335.44,369.40,44.4,41.0,0.309,853707.5,853707.5,5993,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942719,958836.00
