ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 18:45,2,1.643,ACTIVE,212.83,351.97,59.991,1472942704,"201051344000868","219011344069620",28.43,31.30,0,334.54,382.33,47.3,43.7,0.384,537823.6,537823.6,6034,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942720,958837.00
09/03/2016 18:45,2,1.580,ACTIVE,211.70,350.17,59.986,1472942704,"274151322000095","219011344069620",29.08,35.00,0,333.33,369.70,46.6,43.0,0.309,845109.8,845109.8,6007,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942721,958838.00
09/03/2016 18:45,2,1.658,ACTIVE,213.29,349.86,59.981,1472942704,"201051344000988","219011344069620",18.61,30.30,0,335.74,370.60,31.2,28.2,0.270,524472.3,524472.3,6039,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942722,958839.00
09/03/2016 18:45,2,1.705,ACTIVE,212.61,351.07,59.959,1472942704,"201051344001025","219011344069620",28.59,31.50,0,334.54,382.03,49.4,45.8,0.407,548126.3,548126.3,6021,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942723,958840.00
09/03/2016 18:45,2,1.684,ACTIVE,213.29,352.57,59.981,1472942704,"201051344000458","219011344069620",28.57,32.40,0,336.94,382.63,48.8,45.1,0.415,545188.8,545188.8,6019,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942724,958841.00
09/03/2016 18:45,2,1.662,ACTIVE,213.96,353.47,59.981,1472942704,"201051344000853","219011344069620",28.57,31.80,0,336.94,384.43,48.1,44.5,0.402,544445.8,544445.8,6025,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942725,958842.00
09/03/2016 18:45,2,1.631,ACTIVE,212.61,351.37,60.012,1472942704,"201051344000685","219011344069620",28.43,30.30,0,333.33,380.82,47.0,43.4,0.411,547438.4,547438.4,6033,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942726,958843.00
09/03/2016 18:45,2,1.668,ACTIVE,212.61,351.07,60.007,1472942704,"201051344000917","219011344069620",28.67,33.80,0,332.73,382.03,48.5,44.8,0.407,544383.7,544383.7,6042,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942727,958844.00
09/03/2016 18:45,2,1.684,ACTIVE,212.61,351.67,60.023,1472942704,"201051344001145","219011344069620",28.65,29.50,0,333.03,381.73,48.9,45.2,0.398,549594.3,549594.3,6040,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942728,958845.00
09/03/2016 18:45,2,1.643,ACTIVE,212.83,351.67,59.986,1472942704,"201051344000651","219011344069620",28.51,34.00,0,334.54,381.73,47.5,43.9,0.393,542568.4,542568.4,6013,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942728,958846.00
09/03/2016 18:45,2,1.348,ACTIVE,211.25,345.96,59.981,1472942704,"274151322000088","219011344069620",27.63,34.80,0,333.63,363.99,37.7,34.5,0.243,770204.1,770204.1,5976,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942729,958847.00
09/03/2016 18:45,2,0.990,ACTIVE,212.38,409.38,59.991,1472942704,"274151322000068","219011344069620",38.07,36.50,0,336.04,434.93,38.0,34.7,0.252,663643.6,663643.6,6085,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942730,958848.00
09/03/2016 18:45,2,1.672,ACTIVE,212.38,350.17,59.991,1472942704,"201051344001135","219011344069620",28.37,32.80,0,333.93,380.22,48.0,44.4,0.393,538712.1,538712.1,6011,0,0,0,L,1122011218,0,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942731,958849.00
09/03/2016 18:45,2,1.672,ACTIVE,212.83,351.67,59.986,1472942704,"201051344000594","219011344069620",28.65,29.80,0,333.33,382.03,48.5,44.9,0.393,549582.0,549582.0,6022,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942732,958850.00
09/03/2016 18:45,2,1.600,ACTIVE,213.06,350.47,60.018,1472942704,"201051344001203","219011344069620",28.77,30.80,0,333.63,381.12,46.6,43.1,0.389,546847.2,546847.2,6029,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942733,958851.00
09/03/2016 18:45,2,1.398,ACTIVE,211.48,343.25,60.002,1472942704,"274151322000054","219011344069620",27.65,36.00,0,334.24,365.49,39.2,35.9,0.261,786096.3,786096.3,5968,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942734,958852.00
09/03/2016 18:45,2,1.672,ACTIVE,213.29,351.37,59.996,1472942704,"201051344000867","219011344069620",28.25,31.80,0,334.84,380.82,47.9,44.3,0.384,536888.5,536888.5,6024,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942735,958853.00
09/03/2016 18:45,2,1.477,ACTIVE,212.61,350.47,60.002,1472942704,"201051344001093","219011344069620",28.61,30.50,0,334.84,378.12,42.8,39.4,0.340,543764.6,543764.6,6048,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942736,958854.00
09/03/2016 18:45,2,1.645,ACTIVE,213.06,352.27,59.970,1472942704,"201051344000900","219011344069620",28.65,32.60,0,335.14,382.33,47.7,44.1,0.393,553590.9,553590.9,6035,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942737,958855.00
09/03/2016 18:45,2,1.623,ACTIVE,213.29,351.97,60.039,1472942704,"201051344000648","219011344069620",28.55,31.00,0,335.44,382.63,47.0,43.4,0.393,542566.2,542566.2,6019,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942738,958856.00
09/03/2016 18:45,2,1.658,ACTIVE,213.29,351.67,59.996,1472942704,"201051344000569","219011344069620",28.31,32.60,0,336.34,382.03,47.6,44.0,0.389,553663.1,553663.1,6023,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942739,958857.00
09/03/2016 18:45,2,1.695,ACTIVE,213.29,352.27,59.949,1472942704,"201051344000983","219011344069620",28.82,32.60,0,335.14,383.83,49.5,45.8,0.407,546023.4,546023.4,6015,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942740,958858.00
09/03/2016 18:45,2,1.656,ACTIVE,213.29,351.97,59.996,1472942704,"201051344001158","219011344069620",28.21,30.50,0,335.14,382.63,47.3,43.7,0.393,537970.7,537970.7,6019,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942740,958859.00
09/03/2016 18:45,2,1.611,ACTIVE,213.51,353.47,60.002,1472942704,"201051344000576","219011344069620",28.33,31.50,0,335.44,382.63,46.2,42.7,0.389,545492.4,545492.4,6034,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942741,958860.00
09/03/2016 18:45,2,1.430,ACTIVE,211.70,350.47,59.965,1472942704,"274151322000087","219011344069620",27.65,43.40,0,334.54,364.29,40.0,36.7,0.252,758340.2,758340.2,6043,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472942742,958861.00
09/03/2016 19:00,2,0.854,ACTIVE,212.83,344.15,60.012,1472943603,"201051344000645","219011344069620",27.79,31.30,0,336.34,373.91,24.1,21.3,0.190,544985.6,544985.6,6029,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943604,958862.00
09/03/2016 19:00,2,0.686,ACTIVE,211.70,342.65,59.996,1472943603,"274151322000085","219011344069620",27.23,34.00,0,331.53,354.37,18.9,16.3,0.110,785992.2,785992.2,5968,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943605,958863.00
09/03/2016 19:00,2,0.854,ACTIVE,212.83,345.96,60.002,1472943603,"201051344000633","219011344069620",28.49,29.80,0,335.14,374.21,24.7,21.9,0.186,536524.7,536524.7,6024,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943606,958864.00
09/03/2016 19:00,2,0.836,ACTIVE,212.61,344.15,59.965,1472943603,"201051344000469","219011344069620",28.65,29.50,0,334.54,373.91,24.3,21.5,0.194,539015.8,539015.8,6042,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943607,958865.00
09/03/2016 19:00,2,0.873,ACTIVE,212.16,342.95,59.991,1472943603,"201051344000646","219011344069620",28.09,29.00,0,333.33,371.81,24.9,22.1,0.190,539724.0,539724.0,6017,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943608,958866.00
09/03/2016 19:00,2,0.783,ACTIVE,211.25,342.65,59.991,1472943603,"274151322000052","219011344069620",27.81,33.50,0,330.03,359.78,22.1,19.4,0.137,807314.3,807314.3,5970,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943609,958867.00
09/03/2016 19:00,2,0.949,ACTIVE,212.83,344.15,60.039,1472943603,"201051344000585","219011344069620",28.03,30.00,0,333.93,373.91,27.0,24.1,0.203,549362.6,549362.6,6014,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943610,958868.00
09/03/2016 19:00,2,0.816,ACTIVE,212.16,342.35,60.007,1472943603,"201051344001230","219011344069620",28.27,27.30,0,332.43,368.20,23.4,20.7,0.177,542865.3,542865.3,6045,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943610,958869.00
09/03/2016 19:00,2,0.838,ACTIVE,212.83,343.85,60.007,1472943603,"201051344000582","219011344069620",28.19,31.30,0,333.33,371.81,23.9,21.1,0.186,535602.6,535602.6,6011,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943611,958870.00
09/03/2016 19:00,2,0.854,ACTIVE,211.93,342.35,60.018,1472943603,"201051344000955","219011344069620",27.87,31.00,0,333.03,369.10,24.1,21.4,0.186,549442.1,549442.1,6017,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943612,958871.00
09/03/2016 19:00,2,0.492,ACTIVE,211.48,399.46,59.996,1472943603,"274151322000094","219011344069620",37.23,35.00,0,335.74,423.81,18.6,16.1,0.119,663279.4,663279.4,6090,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943613,958872.00
09/03/2016 19:00,2,0.885,ACTIVE,212.38,343.85,60.002,1472943603,"201051344000579","219011344069620",28.61,28.80,0,334.84,374.51,25.6,22.8,0.190,553293.2,553293.2,6028,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943614,958873.00
09/03/2016 19:00,2,0.861,ACTIVE,212.16,342.95,60.007,1472943603,"201051344000890","219011344069620",28.25,28.30,0,332.73,371.51,24.7,21.9,0.181,546705.6,546705.6,6013,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943615,958874.00
09/03/2016 19:00,2,0.836,ACTIVE,212.61,343.55,59.996,1472943603,"201051344000438","219011344069620",28.19,30.30,0,333.93,371.21,24.0,21.2,0.186,548185.2,548185.2,6021,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943616,958875.00
09/03/2016 19:00,2,0.871,ACTIVE,212.61,343.25,59.996,1472943603,"201051344000417","219011344069620",27.71,29.30,0,333.03,370.60,24.5,21.7,0.181,539406.2,539406.2,6016,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943617,958876.00
09/03/2016 19:00,2,0.773,ACTIVE,211.48,342.95,59.996,1472943603,"274151322000083","219011344069620",27.75,33.50,0,331.53,360.99,21.8,19.1,0.141,800001.5,800001.5,5989,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943618,958877.00
09/03/2016 19:00,2,0.803,ACTIVE,211.70,344.15,60.002,1472943603,"274151322000076","219011344069620",28.25,33.50,0,332.13,361.89,22.9,20.2,0.155,853713.8,853713.8,5994,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943619,958878.00
09/03/2016 19:00,2,0.877,ACTIVE,212.16,343.55,59.981,1472943603,"201051344000868","219011344069620",27.57,30.00,0,334.84,372.11,24.5,21.8,0.181,537830.4,537830.4,6035,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943620,958879.00
09/03/2016 19:00,2,0.805,ACTIVE,211.25,344.76,59.996,1472943603,"274151322000095","219011344069620",28.09,33.00,0,331.53,362.49,22.9,20.2,0.150,845116.2,845116.2,6008,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943621,958880.00
09/03/2016 19:00,2,0.852,ACTIVE,212.61,343.25,60.002,1472943603,"201051344000988","219011344069620",18.13,29.30,0,335.14,364.89,15.6,13.2,0.119,524476.4,524476.4,6040,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943622,958881.00
09/03/2016 19:00,2,0.879,ACTIVE,212.61,342.65,59.996,1472943603,"201051344001025","219011344069620",27.79,30.00,0,333.63,373.01,24.8,22.0,0.190,548133.1,548133.1,6022,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943622,958882.00
09/03/2016 19:00,2,0.850,ACTIVE,212.61,343.85,60.007,1472943603,"201051344000458","219011344069620",28.29,31.30,0,335.14,373.91,24.4,21.6,0.194,545195.6,545195.6,6020,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943623,958883.00
09/03/2016 19:00,2,0.859,ACTIVE,213.06,345.06,59.996,1472943603,"201051344000853","219011344069620",27.71,30.50,0,336.94,374.81,24.2,21.4,0.190,544452.5,544452.5,6026,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943624,958884.00
09/03/2016 19:00,2,0.836,ACTIVE,212.61,343.25,59.996,1472943603,"201051344000917","219011344069620",28.05,32.20,0,332.43,372.71,23.8,21.0,0.181,544390.3,544390.3,6043,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943627,958885.00
09/03/2016 19:00,2,0.820,ACTIVE,212.61,343.55,60.002,1472943603,"201051344001145","219011344069620",28.67,28.00,0,333.63,372.71,23.8,21.1,0.177,549600.9,549600.9,6041,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943627,958886.00
09/03/2016 19:00,2,0.832,ACTIVE,212.83,343.85,59.996,1472943603,"201051344000651","219011344069620",27.83,32.40,0,334.84,372.11,23.5,20.7,0.186,542574.9,542574.9,6014,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943628,958887.00
09/03/2016 19:00,2,0.715,ACTIVE,211.25,339.04,59.991,1472943603,"274151322000088","219011344069620",26.98,33.50,0,331.23,357.98,19.6,17.0,0.119,770209.4,770209.4,5977,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943629,958888.00
09/03/2016 19:00,2,0.523,ACTIVE,212.16,394.05,59.996,1472943603,"274151322000068","219011344069620",36.96,35.60,0,336.64,434.63,19.6,17.0,0.119,663648.9,663648.9,6086,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943630,958889.00
09/03/2016 19:00,2,0.875,ACTIVE,212.16,341.75,59.996,1472943603,"201051344001135","219011344069620",28.17,31.30,0,332.73,371.21,25.0,22.2,0.186,538718.9,538718.9,6012,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943631,958890.00
09/03/2016 19:00,2,0.846,ACTIVE,212.38,343.25,59.996,1472943603,"201051344000594","219011344069620",28.53,28.80,0,333.63,372.71,24.5,21.7,0.181,549588.8,549588.8,6023,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943632,958891.00
09/03/2016 19:00,2,0.838,ACTIVE,212.61,342.65,60.007,1472943603,"201051344001203","219011344069620",28.13,29.50,0,334.84,371.81,23.9,21.1,0.186,546853.8,546853.8,6030,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943633,958892.00
09/03/2016 19:00,2,0.734,ACTIVE,211.25,341.15,60.002,1472943603,"274151322000054","219011344069620",27.21,34.80,0,331.23,359.48,20.2,17.6,0.133,786101.8,786101.8,5969,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943634,958893.00
09/03/2016 19:00,2,0.850,ACTIVE,212.83,342.65,59.991,1472943603,"201051344000867","219011344069620",28.43,30.50,0,335.14,372.11,24.4,21.7,0.177,536895.2,536895.2,6025,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943635,958894.00
09/03/2016 19:00,2,0.787,ACTIVE,212.38,342.95,60.002,1472943603,"201051344001093","219011344069620",28.13,29.30,0,334.54,368.80,22.5,19.8,0.168,543770.7,543770.7,6049,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943636,958895.00
09/03/2016 19:00,2,0.830,ACTIVE,212.38,344.76,60.023,1472943603,"201051344000900","219011344069620",28.19,31.30,0,334.54,372.71,23.7,21.0,0.181,553597.5,553597.5,6036,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943636,958896.00
09/03/2016 19:00,2,0.836,ACTIVE,212.83,344.45,59.996,1472943603,"201051344000648","219011344069620",28.01,29.80,0,335.44,373.31,23.8,21.0,0.186,542572.7,542572.7,6020,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943637,958897.00
09/03/2016 19:00,2,0.854,ACTIVE,212.61,343.85,59.991,1472943603,"201051344000569","219011344069620",27.89,31.30,0,334.24,373.61,24.1,21.4,0.181,553669.8,553669.8,6024,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943638,958898.00
09/03/2016 19:00,2,0.871,ACTIVE,212.61,343.85,59.954,1472943603,"201051344000983","219011344069620",28.23,31.30,0,334.24,373.91,24.9,22.1,0.186,546030.3,546030.3,6016,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943639,958899.00
09/03/2016 19:00,2,0.846,ACTIVE,212.61,344.15,60.002,1472943603,"201051344001158","219011344069620",27.79,29.30,0,335.14,373.31,23.9,21.1,0.190,537977.2,537977.2,6020,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943640,958900.00
09/03/2016 19:00,2,0.822,ACTIVE,213.06,344.76,60.002,1472943603,"201051344000576","219011344069620",27.63,30.00,0,335.74,373.91,23.1,20.3,0.181,545498.7,545498.7,6035,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943641,958901.00
09/03/2016 19:00,2,0.705,ACTIVE,211.70,342.65,59.986,1472943603,"274151322000087","219011344069620",27.31,41.00,0,331.23,358.88,19.5,16.9,0.115,758345.6,758345.6,6044,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943642,958902.00
09/03/2016 19:00,2,0.809,ACTIVE,212.61,343.85,60.023,1472943603,"201051344000685","219011344069620",28.01,29.00,0,333.33,372.11,23.0,20.2,0.186,547444.9,547444.9,6034,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472943643,958903.00
09/03/2016 19:15,2,0.568,ACTIVE,212.61,341.75,59.986,1472944503,"201051344000645","219011344069620",27.41,29.80,0,333.93,356.18,15.8,13.3,0.106,544989.6,544989.6,6030,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944504,958904.00
09/03/2016 19:15,2,0.488,ACTIVE,211.48,339.34,60.007,1472944503,"274151322000085","219011344069620",26.74,32.60,0,335.14,347.46,13.2,10.8,0.080,785995.4,785995.4,5969,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944505,958905.00
09/03/2016 19:15,2,0.582,ACTIVE,212.61,342.65,59.996,1472944503,"201051344000633","219011344069620",28.03,28.30,0,333.33,357.38,16.5,14.0,0.115,536528.8,536528.8,6025,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944506,958906.00
09/03/2016 19:15,2,0.570,ACTIVE,212.16,341.45,59.975,1472944503,"201051344000469","219011344069620",28.37,28.00,0,332.43,355.58,16.4,13.9,0.115,539019.9,539019.9,6043,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944507,958907.00
09/03/2016 19:15,2,0.590,ACTIVE,211.70,339.95,59.970,1472944503,"201051344000646","219011344069620",28.01,28.00,0,331.53,354.97,16.8,14.2,0.110,539728.2,539728.2,6018,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944508,958908.00
09/03/2016 19:15,2,0.531,ACTIVE,211.48,341.45,59.965,1472944503,"274151322000052","219011344069620",27.27,32.20,0,333.93,348.96,14.7,12.3,0.084,807317.9,807317.9,5971,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944509,958909.00
09/03/2016 19:15,2,0.650,ACTIVE,212.38,340.55,59.981,1472944503,"201051344000585","219011344069620",27.89,28.80,0,333.33,356.18,18.4,15.9,0.124,549367.2,549367.2,6015,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944510,958910.00
09/03/2016 19:15,2,0.564,ACTIVE,211.93,338.74,59.986,1472944503,"201051344001230","219011344069620",27.77,26.30,0,331.23,352.57,15.9,13.4,0.097,542869.2,542869.2,6046,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944510,958911.00
09/03/2016 19:15,2,0.568,ACTIVE,212.61,340.25,59.986,1472944503,"201051344000582","219011344069620",27.61,29.80,0,332.73,354.67,16.0,13.5,0.115,535606.6,535606.6,6012,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944511,958912.00
09/03/2016 19:15,2,0.582,ACTIVE,211.70,339.04,59.991,1472944503,"201051344000955","219011344069620",28.17,29.50,0,331.53,353.17,16.6,14.1,0.110,549446.2,549446.2,6018,0,0,0,L,1122011218,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944512,958913.00
09/03/2016 19:15,2,0.320,ACTIVE,211.70,393.15,59.991,1472944503,"274151322000094","219011344069620",36.76,33.50,0,336.64,415.99,12.1,9.8,0.071,663282.4,663282.4,6091,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944513,958914.00
09/03/2016 19:15,2,0.613,ACTIVE,212.16,340.55,60.007,1472944503,"201051344000579","219011344069620",28.51,27.80,0,333.63,355.58,17.7,15.1,0.119,553297.6,553297.6,6029,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944514,958915.00
09/03/2016 19:15,2,0.596,ACTIVE,211.93,339.34,59.986,1472944503,"201051344000890","219011344069620",27.89,27.50,0,332.13,354.67,16.8,14.3,0.110,546709.8,546709.8,6014,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944515,958916.00
09/03/2016 19:15,2,0.570,ACTIVE,212.16,339.95,59.949,1472944503,"201051344000438","219011344069620",28.13,28.50,0,332.73,354.97,16.3,13.8,0.110,548189.3,548189.3,6022,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944516,958917.00
09/03/2016 19:15,2,0.598,ACTIVE,212.16,339.65,59.981,1472944503,"201051344000417","219011344069620",27.89,28.00,0,332.43,354.67,16.9,14.4,0.110,539410.4,539410.4,6017,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944517,958918.00
09/03/2016 19:15,2,0.510,ACTIVE,211.48,339.65,59.975,1472944503,"274151322000083","219011344069620",26.94,32.20,0,334.54,349.26,13.9,11.5,0.088,800005.0,800005.0,5990,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944518,958919.00
09/03/2016 19:15,2,0.547,ACTIVE,211.70,342.35,59.986,1472944503,"274151322000076","219011344069620",27.59,32.20,0,335.44,349.86,15.3,12.8,0.093,853717.7,853717.7,5995,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944519,958920.00
09/03/2016 19:15,2,0.590,ACTIVE,212.16,340.55,60.034,1472944503,"201051344000868","219011344069620",27.91,28.50,0,332.43,354.67,16.7,14.2,0.110,537834.6,537834.6,6036,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944520,958921.00
09/03/2016 19:15,2,0.527,ACTIVE,211.48,339.34,59.986,1472944503,"274151322000095","219011344069620",27.47,31.50,0,331.53,348.96,14.7,12.3,0.093,845119.9,845119.9,6009,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944521,958922.00
09/03/2016 19:15,2,0.568,ACTIVE,212.16,340.55,59.991,1472944503,"201051344000988","219011344069620",18.13,28.00,0,332.73,352.27,10.4,8.2,0.071,524478.9,524478.9,6041,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944522,958923.00
09/03/2016 19:15,2,0.596,ACTIVE,212.16,338.44,59.986,1472944503,"201051344001025","219011344069620",27.83,28.50,0,332.43,354.67,16.8,14.3,0.115,548137.3,548137.3,6023,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944522,958924.00
09/03/2016 19:15,2,0.580,ACTIVE,212.16,340.85,59.981,1472944503,"201051344000458","219011344069620",27.93,29.80,0,334.24,355.58,16.5,14.0,0.119,545199.7,545199.7,6021,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944523,958925.00
09/03/2016 19:15,2,0.586,ACTIVE,212.83,342.35,59.986,1472944503,"201051344000853","219011344069620",27.37,29.00,0,335.14,357.68,16.3,13.8,0.115,544456.5,544456.5,6027,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944524,958926.00
09/03/2016 19:15,2,0.549,ACTIVE,212.38,340.85,59.996,1472944503,"201051344000685","219011344069620",27.97,27.50,0,332.73,355.88,15.6,13.1,0.119,547448.7,547448.7,6035,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944525,958927.00
09/03/2016 19:15,2,0.562,ACTIVE,212.16,340.25,59.986,1472944503,"201051344000917","219011344069620",28.15,30.50,0,332.73,354.37,16.0,13.6,0.110,544394.3,544394.3,6044,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944526,958928.00
09/03/2016 19:15,2,0.561,ACTIVE,212.38,340.25,59.991,1472944503,"201051344001145","219011344069620",28.19,26.80,0,333.93,355.28,16.0,13.5,0.110,549604.9,549604.9,6042,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944527,958929.00
09/03/2016 19:15,2,0.553,ACTIVE,212.38,340.55,59.986,1472944503,"201051344000651","219011344069620",28.19,30.50,0,333.33,355.28,15.8,13.3,0.115,542578.8,542578.8,6015,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944528,958930.00
09/03/2016 19:15,2,0.484,ACTIVE,211.25,340.55,59.986,1472944503,"274151322000088","219011344069620",26.28,32.20,0,333.93,348.06,12.9,10.5,0.071,770212.6,770212.6,5978,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944529,958931.00
09/03/2016 19:15,2,0.340,ACTIVE,212.16,400.06,59.986,1472944503,"274151322000068","219011344069620",37.51,34.50,0,336.64,415.99,13.0,10.6,0.075,663652.1,663652.1,6087,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944530,958932.00
09/03/2016 19:15,2,0.613,ACTIVE,211.93,339.04,59.986,1472944503,"201051344001135","219011344069620",27.91,29.50,0,333.03,353.47,17.4,14.8,0.110,538723.2,538723.2,6013,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944530,958933.00
09/03/2016 19:15,2,0.594,ACTIVE,211.93,341.15,59.986,1472944503,"201051344000594","219011344069620",27.63,27.80,0,332.43,355.28,16.7,14.2,0.119,549592.9,549592.9,6024,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944531,958934.00
09/03/2016 19:15,2,0.576,ACTIVE,212.38,339.04,59.991,1472944503,"201051344001203","219011344069620",27.65,28.30,0,333.03,356.18,16.1,13.6,0.106,546857.8,546857.8,6031,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944532,958935.00
09/03/2016 19:15,2,0.496,ACTIVE,211.25,339.34,59.986,1472944503,"274151322000054","219011344069620",27.00,33.00,0,333.93,348.96,13.6,11.2,0.084,786105.2,786105.2,5970,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944533,958936.00
09/03/2016 19:15,2,0.592,ACTIVE,212.16,340.55,59.996,1472944503,"201051344000867","219011344069620",27.85,29.30,0,333.33,355.58,16.8,14.2,0.115,536899.4,536899.4,6026,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944534,958937.00
09/03/2016 19:15,2,0.539,ACTIVE,212.38,339.95,60.002,1472944503,"201051344001093","219011344069620",28.11,28.00,0,332.73,353.17,15.4,12.9,0.102,543774.5,543774.5,6050,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944535,958938.00
09/03/2016 19:15,2,0.564,ACTIVE,211.93,341.15,60.007,1472944503,"201051344000900","219011344069620",27.63,29.50,0,333.03,355.58,15.8,13.4,0.110,553601.5,553601.5,6037,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944536,958939.00
09/03/2016 19:15,2,0.582,ACTIVE,212.16,339.95,60.028,1472944503,"201051344000648","219011344069620",27.65,28.30,0,333.93,356.48,16.3,13.8,0.115,542576.7,542576.7,6021,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944537,958940.00
09/03/2016 19:15,2,0.594,ACTIVE,211.93,340.55,60.007,1472944503,"201051344000569","219011344069620",27.35,29.80,0,334.24,355.58,16.5,14.0,0.119,553673.9,553673.9,6025,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944538,958941.00
09/03/2016 19:15,2,0.605,ACTIVE,212.16,340.85,59.959,1472944503,"201051344000983","219011344069620",28.09,29.50,0,333.33,356.18,17.3,14.7,0.119,546034.5,546034.5,6017,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944539,958942.00
09/03/2016 19:15,2,0.564,ACTIVE,211.93,339.95,59.996,1472944503,"201051344001158","219011344069620",28.19,28.00,0,333.33,355.58,16.2,13.7,0.115,537981.2,537981.2,6021,0,0,0,L,1122011218,0,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944540,958943.00
09/03/2016 19:15,2,0.559,ACTIVE,212.38,341.45,59.996,1472944503,"201051344000576","219011344069620",27.75,28.50,0,334.24,355.58,15.7,13.3,0.115,545502.6,545502.6,6036,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944541,958944.00
09/03/2016 19:15,2,0.494,ACTIVE,211.48,338.74,60.002,1472944503,"274151322000087","219011344069620",26.58,38.60,0,333.93,348.36,13.3,11.0,0.066,758348.9,758348.9,6045,0,0,0,L,1151911521,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472944542,958945.00
09/03/2016 19:30,2,0.441,ACTIVE,212.61,339.95,59.996,1472945404,"201051344000645","219011344069620",26.52,28.50,0,333.63,349.86,11.9,9.5,0.075,544992.5,544992.5,6031,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945405,958946.00
09/03/2016 19:30,2,0.371,ACTIVE,211.48,337.54,59.949,1472945404,"274151322000085","219011344069620",26.74,31.30,0,334.24,345.06,10.1,7.8,0.053,785997.8,785997.8,5970,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945406,958947.00
09/03/2016 19:30,2,0.451,ACTIVE,212.38,341.45,59.996,1472945404,"201051344000633","219011344069620",27.69,27.30,0,332.43,352.27,12.7,10.3,0.075,536531.9,536531.9,6026,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945406,958948.00
09/03/2016 19:30,2,0.445,ACTIVE,212.16,339.34,59.986,1472945404,"201051344000469","219011344069620",27.95,27.00,0,332.43,349.26,12.7,10.3,0.071,539023.0,539023.0,6044,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945407,958949.00
09/03/2016 19:30,2,0.459,ACTIVE,211.70,339.04,59.986,1472945404,"201051344000646","219011344069620",27.95,26.80,0,330.33,348.36,13.0,10.7,0.071,539731.3,539731.3,6019,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945408,958950.00
09/03/2016 19:30,2,0.410,ACTIVE,211.25,339.95,59.986,1472945404,"274151322000052","219011344069620",27.04,31.00,0,333.63,345.96,11.2,8.9,0.057,807320.6,807320.6,5972,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945409,958951.00
09/03/2016 19:30,2,0.492,ACTIVE,211.93,339.04,59.991,1472945404,"201051344000585","219011344069620",28.17,27.80,0,331.83,348.96,14.1,11.7,0.080,549370.7,549370.7,6016,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945410,958952.00
09/03/2016 19:30,2,0.438,ACTIVE,211.70,338.44,59.996,1472945404,"201051344001230","219011344069620",27.17,25.80,0,330.63,346.56,12.1,9.7,0.071,542872.0,542872.0,6047,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945411,958953.00
09/03/2016 19:30,2,0.445,ACTIVE,212.38,339.04,59.965,1472945404,"201051344000582","219011344069620",26.58,28.30,0,331.83,348.36,12.0,9.7,0.075,535609.5,535609.5,6013,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945412,958954.00
09/03/2016 19:30,2,0.475,ACTIVE,211.48,338.44,59.991,1472945404,"201051344000955","219011344069620",27.35,28.30,0,331.23,347.46,13.2,10.8,0.075,549449.3,549449.3,6019,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945413,958955.00
09/03/2016 19:30,2,0.240,ACTIVE,211.70,391.64,59.986,1472945404,"274151322000094","219011344069620",36.76,32.60,0,335.74,409.68,8.9,6.7,0.049,663284.5,663284.5,6092,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945414,958956.00
09/03/2016 19:30,2,0.488,ACTIVE,212.16,339.95,59.986,1472945404,"201051344000579","219011344069620",27.85,26.80,0,332.43,349.86,13.8,11.4,0.075,553300.9,553300.9,6030,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945415,958957.00
09/03/2016 19:30,2,0.469,ACTIVE,211.70,338.14,59.965,1472945404,"201051344000890","219011344069620",27.37,26.80,0,330.93,348.66,13.0,10.6,0.071,546713.0,546713.0,6015,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945416,958958.00
09/03/2016 19:30,2,0.453,ACTIVE,212.16,339.04,60.012,1472945404,"201051344000438","219011344069620",27.59,27.50,0,331.53,348.66,12.7,10.3,0.075,548192.3,548192.3,6023,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945417,958959.00
09/03/2016 19:30,2,0.480,ACTIVE,211.93,338.74,59.986,1472945404,"201051344000417","219011344069620",27.08,27.00,0,330.63,348.66,13.2,10.8,0.080,539413.6,539413.6,6018,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945418,958960.00
09/03/2016 19:30,2,0.389,ACTIVE,211.48,338.14,60.002,1472945404,"274151322000083","219011344069620",26.88,31.00,0,334.24,345.36,10.6,8.3,0.062,800007.6,800007.6,5991,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945419,958961.00
09/03/2016 19:30,2,0.414,ACTIVE,211.93,340.55,59.981,1472945404,"274151322000076","219011344069620",27.83,31.00,0,335.44,346.26,11.6,9.3,0.071,853720.5,853720.5,5996,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945420,958962.00
09/03/2016 19:30,2,0.461,ACTIVE,211.93,339.95,59.991,1472945404,"201051344000868","219011344069620",27.53,27.50,0,332.73,349.56,12.8,10.5,0.071,537837.7,537837.7,6037,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945421,958963.00
09/03/2016 19:30,2,0.400,ACTIVE,211.25,339.65,59.981,1472945404,"274151322000095","219011344069620",27.35,30.30,0,334.24,345.36,11.2,8.8,0.066,845122.6,845122.6,6010,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945421,958964.00
09/03/2016 19:30,2,0.420,ACTIVE,212.16,340.25,59.996,1472945404,"201051344000988","219011344069620",18.21,27.00,0,332.13,348.06,7.8,5.6,0.053,524480.6,524480.6,6042,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945422,958965.00
09/03/2016 19:30,2,0.449,ACTIVE,211.93,338.14,59.986,1472945404,"201051344001025","219011344069620",28.05,27.30,0,331.53,349.56,12.8,10.4,0.075,548140.4,548140.4,6024,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945423,958966.00
09/03/2016 19:30,2,0.443,ACTIVE,212.16,339.04,59.975,1472945404,"201051344000458","219011344069620",28.13,28.50,0,332.73,349.26,12.7,10.3,0.080,545202.7,545202.7,6022,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945424,958967.00
09/03/2016 19:30,2,0.453,ACTIVE,212.61,341.75,59.954,1472945404,"201051344000853","219011344069620",26.88,28.00,0,334.54,350.77,12.4,10.0,0.080,544459.5,544459.5,6028,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945425,958968.00
09/03/2016 19:30,2,0.422,ACTIVE,212.16,339.95,59.991,1472945404,"201051344000685","219011344069620",27.75,26.50,0,331.83,349.26,11.9,9.5,0.084,547451.5,547451.5,6036,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945426,958969.00
09/03/2016 19:30,2,0.436,ACTIVE,211.93,339.04,59.981,1472945404,"201051344000917","219011344069620",27.67,29.00,0,331.53,348.06,12.3,9.9,0.066,544397.2,544397.2,6045,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945427,958970.00
09/03/2016 19:30,2,0.434,ACTIVE,212.16,339.04,59.975,1472945404,"201051344001145","219011344069620",27.85,25.80,0,332.73,349.26,12.3,9.9,0.071,549607.8,549607.8,6043,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945428,958971.00
09/03/2016 19:30,2,0.465,ACTIVE,212.16,339.34,59.986,1472945404,"201051344000651","219011344069620",23.58,29.00,0,332.73,348.96,11.1,8.8,0.075,542581.7,542581.7,6016,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945429,958972.00
09/03/2016 19:30,2,0.367,ACTIVE,211.03,338.14,59.991,1472945404,"274151322000088","219011344069620",26.28,31.00,0,333.93,344.45,9.8,7.6,0.062,770214.9,770214.9,5979,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945430,958973.00
09/03/2016 19:30,2,0.262,ACTIVE,211.93,399.16,59.975,1472945404,"274151322000068","219011344069620",37.47,33.30,0,336.64,418.70,10.0,7.7,0.053,663654.4,663654.4,6088,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945430,958974.00
09/03/2016 19:30,2,0.477,ACTIVE,211.70,337.84,59.981,1472945404,"201051344001135","219011344069620",28.03,28.30,0,331.83,347.46,13.6,11.2,0.080,538726.5,538726.5,6014,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945431,958975.00
09/03/2016 19:30,2,0.449,ACTIVE,211.93,340.25,59.986,1472945404,"201051344000594","219011344069620",27.99,26.80,0,332.43,349.56,12.8,10.4,0.075,549596.0,549596.0,6025,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945432,958976.00
09/03/2016 19:30,2,0.492,ACTIVE,212.16,337.84,59.986,1472945404,"201051344001203","219011344069620",23.24,27.30,0,331.83,349.26,11.6,9.3,0.066,546860.8,546860.8,6032,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945433,958977.00
09/03/2016 19:30,2,0.383,ACTIVE,211.25,339.95,59.991,1472945404,"274151322000054","219011344069620",26.74,32.00,0,333.63,345.36,10.4,8.1,0.062,786107.6,786107.6,5971,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945434,958978.00
09/03/2016 19:30,2,0.463,ACTIVE,212.16,339.65,60.002,1472945404,"201051344000867","219011344069620",27.55,28.00,0,331.83,348.36,12.9,10.6,0.071,536902.5,536902.5,6027,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945435,958979.00
09/03/2016 19:30,2,0.447,ACTIVE,211.93,338.44,59.996,1472945404,"201051344001093","219011344069620",26.90,27.00,0,331.83,346.86,12.2,9.9,0.071,543777.4,543777.4,6051,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945436,958980.00
