ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 19:30,2,0.459,ACTIVE,212.16,339.65,59.991,1472945404,"201051344000900","219011344069620",23.36,28.30,0,333.03,348.96,10.9,8.6,0.071,553604.3,553604.3,6038,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945437,958981.00
09/03/2016 19:30,2,0.457,ACTIVE,212.38,339.65,59.970,1472945404,"201051344000648","219011344069620",27.51,27.00,0,332.13,349.56,12.7,10.4,0.075,542579.7,542579.7,6022,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945438,958982.00
09/03/2016 19:30,2,0.455,ACTIVE,212.16,339.65,59.981,1472945404,"201051344000569","219011344069620",27.65,28.80,0,332.73,349.56,12.8,10.4,0.080,553676.9,553676.9,6026,0,0,0,L,1122011218,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945439,958983.00
09/03/2016 19:30,2,0.471,ACTIVE,212.16,339.65,60.002,1472945404,"201051344000983","219011344069620",28.05,28.50,0,331.83,349.26,13.4,11.0,0.080,546037.7,546037.7,6018,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945440,958984.00
09/03/2016 19:30,2,0.447,ACTIVE,212.16,340.25,59.959,1472945404,"201051344001158","219011344069620",27.45,27.00,0,331.23,349.56,12.4,10.1,0.080,537984.2,537984.2,6022,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945440,958985.00
09/03/2016 19:30,2,0.463,ACTIVE,212.61,340.55,59.986,1472945404,"201051344000576","219011344069620",23.10,27.50,0,333.33,349.56,10.8,8.5,0.066,545505.4,545505.4,6037,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945441,958986.00
09/03/2016 19:30,2,0.393,ACTIVE,211.48,339.65,59.944,1472945404,"274151322000087","219011344069620",26.10,36.50,0,334.24,345.06,10.4,8.1,0.057,758351.3,758351.3,6046,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472945442,958987.00
09/03/2016 19:45,2,0.389,ACTIVE,213.06,339.95,59.991,1472946304,"201051344000645","219011344069620",26.24,27.50,0,333.93,346.56,10.4,8.1,0.062,544994.7,544994.7,6032,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946305,958988.00
09/03/2016 19:45,2,0.312,ACTIVE,211.93,339.65,59.981,1472946304,"274151322000085","219011344069620",26.34,30.50,0,335.14,343.85,8.3,6.1,0.040,785999.5,785999.5,5971,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946306,958989.00
09/03/2016 19:45,2,0.400,ACTIVE,212.83,341.75,59.986,1472946304,"201051344000633","219011344069620",27.12,26.50,0,332.73,349.26,11.1,8.7,0.062,536534.2,536534.2,6027,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946307,958990.00
09/03/2016 19:45,2,0.400,ACTIVE,212.61,340.25,59.981,1472946304,"201051344000469","219011344069620",27.27,26.30,0,332.13,347.46,11.1,8.8,0.066,539025.3,539025.3,6045,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946308,958991.00
09/03/2016 19:45,2,0.420,ACTIVE,212.16,338.74,59.991,1472946304,"201051344000646","219011344069620",26.24,26.30,0,331.23,345.06,11.2,8.9,0.066,539733.8,539733.8,6020,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946309,958992.00
09/03/2016 19:45,2,0.344,ACTIVE,211.70,338.14,59.975,1472946304,"274151322000052","219011344069620",26.80,30.00,0,334.24,344.15,9.3,7.1,0.044,807322.6,807322.6,5973,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946310,958993.00
09/03/2016 19:45,2,0.443,ACTIVE,212.61,339.65,59.991,1472946304,"201051344000585","219011344069620",27.12,26.80,0,331.53,346.26,12.2,9.9,0.062,549373.4,549373.4,6017,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946311,958994.00
09/03/2016 19:45,2,0.373,ACTIVE,212.38,338.14,59.986,1472946304,"201051344001230","219011344069620",27.47,25.00,0,329.73,344.15,10.4,8.1,0.053,542874.2,542874.2,6048,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946311,958995.00
09/03/2016 19:45,2,0.381,ACTIVE,212.83,339.04,59.970,1472946304,"201051344000582","219011344069620",27.19,27.00,0,331.53,345.36,10.5,8.2,0.057,535611.8,535611.8,6014,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946312,958996.00
09/03/2016 19:45,2,0.395,ACTIVE,212.16,338.14,59.981,1472946304,"201051344000955","219011344069620",28.21,27.00,0,330.63,345.06,11.3,9.0,0.062,549451.7,549451.7,6020,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946313,958997.00
09/03/2016 19:45,2,0.195,ACTIVE,211.93,385.93,59.975,1472946304,"274151322000094","219011344069620",36.28,32.00,0,336.04,407.57,7.2,5.0,0.035,663285.9,663285.9,6093,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946314,958998.00
09/03/2016 19:45,2,0.436,ACTIVE,212.61,339.95,59.981,1472946304,"201051344000579","219011344069620",26.98,26.00,0,333.03,346.56,11.9,9.6,0.062,553303.5,553303.5,6031,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946315,958999.00
09/03/2016 19:45,2,0.404,ACTIVE,212.38,338.14,59.975,1472946304,"201051344000890","219011344069620",27.65,26.00,0,330.63,345.66,11.4,9.0,0.062,546715.4,546715.4,6016,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946316,959000.00
09/03/2016 19:45,2,0.391,ACTIVE,212.61,339.04,59.981,1472946304,"201051344000438","219011344069620",27.55,26.50,0,331.83,346.26,10.9,8.6,0.057,548194.6,548194.6,6024,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946317,959001.00
09/03/2016 19:45,2,0.422,ACTIVE,212.61,339.04,59.986,1472946304,"201051344000417","219011344069620",27.00,26.30,0,331.23,345.66,11.6,9.2,0.062,539415.9,539415.9,6019,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946318,959002.00
09/03/2016 19:45,2,0.318,ACTIVE,211.93,340.55,59.975,1472946304,"274151322000083","219011344069620",26.70,30.00,0,334.54,343.85,8.7,6.4,0.053,800009.4,800009.4,5992,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946319,959003.00
09/03/2016 19:45,2,0.344,ACTIVE,212.38,340.25,59.970,1472946304,"274151322000076","219011344069620",27.19,30.00,0,335.74,344.76,9.5,7.2,0.053,853722.5,853722.5,5997,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946320,959004.00
09/03/2016 19:45,2,0.410,ACTIVE,212.38,339.34,59.959,1472946304,"201051344000868","219011344069620",26.80,26.50,0,332.43,347.16,11.2,8.9,0.062,537840.0,537840.0,6038,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946321,959005.00
09/03/2016 19:45,2,0.324,ACTIVE,211.70,340.25,59.975,1472946304,"274151322000095","219011344069620",27.35,29.50,0,334.54,343.85,9.0,6.8,0.049,845124.5,845124.5,6011,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946322,959006.00
09/03/2016 19:45,2,0.369,ACTIVE,212.61,340.55,59.965,1472946304,"201051344000988","219011344069620",17.89,26.50,0,331.83,346.26,6.7,4.5,0.044,524481.8,524481.8,6043,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946323,959007.00
09/03/2016 19:45,2,0.395,ACTIVE,212.38,338.14,60.018,1472946304,"201051344001025","219011344069620",27.49,26.50,0,331.53,345.66,11.0,8.7,0.062,548142.8,548142.8,6025,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946324,959008.00
09/03/2016 19:45,2,0.400,ACTIVE,212.61,339.65,59.991,1472946304,"201051344000458","219011344069620",26.90,27.80,0,333.03,346.86,10.9,8.6,0.062,545205.1,545205.1,6023,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946324,959009.00
09/03/2016 19:45,2,0.381,ACTIVE,213.06,341.45,59.970,1472946304,"201051344000853","219011344069620",27.57,27.00,0,334.54,348.66,10.7,8.4,0.062,544461.8,544461.8,6029,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946325,959010.00
09/03/2016 19:45,2,0.367,ACTIVE,212.83,339.95,59.981,1472946304,"201051344000685","219011344069620",26.76,25.80,0,331.83,346.86,10.0,7.7,0.062,547453.7,547453.7,6037,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946326,959011.00
09/03/2016 19:45,2,0.371,ACTIVE,212.38,339.34,59.975,1472946304,"201051344000917","219011344069620",27.65,27.80,0,330.63,346.26,10.5,8.2,0.057,544399.4,544399.4,6046,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946327,959012.00
09/03/2016 19:45,2,0.375,ACTIVE,212.83,339.65,59.944,1472946304,"201051344001145","219011344069620",27.45,25.30,0,332.43,345.96,10.5,8.2,0.053,549610.0,549610.0,6044,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946328,959013.00
09/03/2016 19:45,2,0.381,ACTIVE,212.61,339.34,59.986,1472946304,"201051344000651","219011344069620",26.90,27.80,0,331.53,345.66,10.4,8.1,0.062,542583.8,542583.8,6017,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946329,959014.00
09/03/2016 19:45,2,0.301,ACTIVE,211.25,338.14,59.965,1472946304,"274151322000088","219011344069620",25.68,30.00,0,334.54,343.25,7.8,5.7,0.044,770216.5,770216.5,5980,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946330,959015.00
09/03/2016 19:45,2,0.221,ACTIVE,212.38,383.83,59.986,1472946304,"274151322000068","219011344069620",35.92,32.60,0,336.64,409.98,8.1,5.9,0.035,663656.1,663656.1,6089,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946331,959016.00
09/03/2016 19:45,2,0.418,ACTIVE,212.16,337.84,59.981,1472946304,"201051344001135","219011344069620",27.53,27.00,0,330.93,345.66,11.7,9.4,0.062,538729.0,538729.0,6015,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946332,959017.00
09/03/2016 19:45,2,0.406,ACTIVE,212.16,339.65,59.981,1472946304,"201051344000594","219011344069620",26.50,26.00,0,331.83,346.86,10.9,8.6,0.066,549598.4,549598.4,6026,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946333,959018.00
09/03/2016 19:45,2,0.395,ACTIVE,212.61,338.44,59.975,1472946304,"201051344001203","219011344069620",27.06,26.50,0,330.93,346.56,10.8,8.5,0.057,546863.0,546863.0,6033,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946334,959019.00
09/03/2016 19:45,2,0.309,ACTIVE,211.70,339.34,59.970,1472946304,"274151322000054","219011344069620",26.62,31.00,0,334.54,343.85,8.4,6.2,0.031,786109.4,786109.4,5972,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946335,959020.00
09/03/2016 19:45,2,0.393,ACTIVE,212.83,339.34,59.975,1472946304,"201051344000867","219011344069620",27.95,27.30,0,332.43,346.56,11.2,8.9,0.057,536904.9,536904.9,6028,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946335,959021.00
09/03/2016 19:45,2,0.383,ACTIVE,212.38,338.74,60.007,1472946304,"201051344001093","219011344069620",27.02,26.30,0,331.23,345.36,10.5,8.2,0.053,543779.6,543779.6,6052,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946336,959022.00
09/03/2016 19:45,2,0.365,ACTIVE,212.61,340.55,59.975,1472946304,"201051344000900","219011344069620",27.41,27.30,0,332.73,346.26,10.2,7.9,0.062,553606.3,553606.3,6039,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946337,959023.00
09/03/2016 19:45,2,0.396,ACTIVE,212.83,339.95,59.981,1472946304,"201051344000648","219011344069620",27.08,26.30,0,333.33,347.46,10.9,8.6,0.062,542582.0,542582.0,6023,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946338,959024.00
09/03/2016 19:45,2,0.402,ACTIVE,212.61,339.95,59.975,1472946304,"201051344000569","219011344069620",27.10,28.00,0,333.03,346.86,11.1,8.8,0.066,553679.3,553679.3,6027,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946339,959025.00
09/03/2016 19:45,2,0.404,ACTIVE,212.61,339.65,59.975,1472946304,"201051344000983","219011344069620",28.01,27.50,0,333.03,346.86,11.5,9.2,0.062,546040.2,546040.2,6019,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946340,959026.00
09/03/2016 19:45,2,0.383,ACTIVE,212.38,339.65,59.981,1472946304,"201051344001158","219011344069620",27.33,26.30,0,332.73,346.86,10.6,8.3,0.062,537986.5,537986.5,6023,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946341,959027.00
09/03/2016 19:45,2,0.379,ACTIVE,213.06,340.85,59.975,1472946304,"201051344000576","219011344069620",27.17,26.50,0,333.33,346.86,10.5,8.2,0.062,545507.5,545507.5,6038,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946342,959028.00
09/03/2016 19:45,2,0.316,ACTIVE,211.70,338.74,59.965,1472946304,"274151322000087","219011344069620",26.00,35.00,0,334.54,344.15,8.3,6.1,0.040,758353.1,758353.1,6047,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472946343,959029.00
09/03/2016 20:00,2,0.271,ACTIVE,213.06,339.65,60.012,1472947203,"201051344000645","219011344069620",26.34,26.80,0,334.24,346.26,7.3,5.1,0.035,544996.3,544996.3,6033,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947205,959030.00
09/03/2016 20:00,2,0.203,ACTIVE,212.16,339.65,59.996,1472947203,"274151322000085","219011344069620",26.12,29.50,0,335.44,342.95,5.4,3.3,0.027,786000.7,786000.7,5972,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947205,959031.00
09/03/2016 20:00,2,0.285,ACTIVE,213.06,341.15,59.996,1472947203,"201051344000633","219011344069620",27.19,25.80,0,333.03,348.66,7.9,5.7,0.035,536536.0,536536.0,6028,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947206,959032.00
09/03/2016 20:00,2,0.281,ACTIVE,212.83,339.95,59.991,1472947203,"201051344000469","219011344069620",27.57,25.80,0,331.83,345.96,7.9,5.7,0.031,539027.1,539027.1,6046,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947207,959033.00
09/03/2016 20:00,2,0.281,ACTIVE,211.70,338.14,59.996,1472947203,"201051344000646","219011344069620",27.71,25.80,0,331.23,345.06,8.0,5.8,0.027,539735.6,539735.6,6021,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947208,959034.00
09/03/2016 20:00,2,0.234,ACTIVE,211.70,339.65,59.986,1472947203,"274151322000052","219011344069620",26.18,29.50,0,334.24,343.25,6.2,4.1,0.022,807324.0,807324.0,5974,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947209,959035.00
09/03/2016 20:00,2,0.311,ACTIVE,212.16,338.74,59.996,1472947203,"201051344000585","219011344069620",27.79,26.30,0,332.43,345.36,8.8,6.6,0.031,549375.4,549375.4,6018,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947210,959036.00
09/03/2016 20:00,2,0.275,ACTIVE,211.93,336.94,59.986,1472947203,"201051344001230","219011344069620",27.39,24.80,0,330.63,343.85,7.7,5.5,0.027,542876.0,542876.0,6049,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947211,959037.00
09/03/2016 20:00,2,0.277,ACTIVE,212.61,338.44,59.996,1472947203,"201051344000582","219011344069620",26.68,26.50,0,333.03,345.06,7.5,5.3,0.035,535613.5,535613.5,6015,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947212,959038.00
09/03/2016 20:00,2,0.297,ACTIVE,211.70,337.84,59.991,1472947203,"201051344000955","219011344069620",27.23,26.30,0,331.53,344.45,8.2,6.0,0.031,549453.6,549453.6,6021,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947213,959039.00
09/03/2016 20:00,2,0.131,ACTIVE,212.16,338.74,59.986,1472947203,"274151322000094","219011344069620",30.81,30.80,0,336.34,394.95,4.1,2.0,0.022,663286.8,663286.8,6094,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947214,959040.00
09/03/2016 20:00,2,0.318,ACTIVE,212.61,339.04,60.018,1472947203,"201051344000579","219011344069620",27.19,25.80,0,334.24,345.66,8.8,6.5,0.035,553305.5,553305.5,6032,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947215,959041.00
09/03/2016 20:00,2,0.299,ACTIVE,211.93,337.54,59.986,1472947203,"201051344000890","219011344069620",27.25,25.50,0,332.13,344.76,8.3,6.1,0.031,546717.3,546717.3,6017,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947216,959042.00
09/03/2016 20:00,2,0.277,ACTIVE,212.38,338.14,59.991,1472947203,"201051344000438","219011344069620",27.57,26.00,0,333.33,345.36,7.8,5.6,0.031,548196.3,548196.3,6025,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947217,959043.00
09/03/2016 20:00,2,0.305,ACTIVE,212.16,338.44,60.002,1472947203,"201051344000417","219011344069620",27.33,25.80,0,332.43,344.76,8.4,6.2,0.031,539417.8,539417.8,6020,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947217,959044.00
09/03/2016 20:00,2,0.211,ACTIVE,211.93,338.14,59.996,1472947203,"274151322000083","219011344069620",26.08,29.30,0,334.54,343.25,5.5,3.4,0.027,800010.6,800010.6,5993,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947218,959045.00
09/03/2016 20:00,2,0.225,ACTIVE,212.38,338.44,59.991,1472947203,"274151322000076","219011344069620",26.74,29.50,0,335.74,343.55,6.1,4.0,0.031,853723.9,853723.9,5998,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947219,959046.00
09/03/2016 20:00,2,0.291,ACTIVE,212.61,338.74,59.996,1472947203,"201051344000868","219011344069620",27.31,25.80,0,331.83,345.96,8.1,5.9,0.027,537841.9,537841.9,6039,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947220,959047.00
09/03/2016 20:00,2,0.207,ACTIVE,211.93,338.14,59.996,1472947203,"274151322000095","219011344069620",26.90,28.80,0,335.14,342.65,5.7,3.6,0.022,845125.8,845125.8,6012,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947221,959048.00
09/03/2016 20:00,2,0.256,ACTIVE,212.61,340.25,59.996,1472947203,"201051344000988","219011344069620",17.89,26.00,0,332.73,346.26,4.7,2.6,0.022,524482.7,524482.7,6044,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947222,959049.00
09/03/2016 20:00,2,0.285,ACTIVE,211.93,336.64,59.986,1472947203,"201051344001025","219011344069620",26.70,26.00,0,332.43,344.76,7.8,5.6,0.031,548144.5,548144.5,6026,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947223,959050.00
09/03/2016 20:00,2,0.281,ACTIVE,212.61,338.74,60.002,1472947203,"201051344000458","219011344069620",27.06,27.00,0,333.63,346.56,7.7,5.5,0.035,545206.8,545206.8,6024,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947224,959051.00
09/03/2016 20:00,2,0.273,ACTIVE,213.29,340.85,60.012,1472947203,"201051344000853","219011344069620",27.12,26.50,0,333.93,347.46,7.5,5.4,0.031,544463.5,544463.5,6030,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947225,959052.00
09/03/2016 20:00,2,0.246,ACTIVE,212.38,338.44,59.991,1472947203,"201051344000685","219011344069620",27.33,25.30,0,332.43,346.26,6.8,4.7,0.031,547455.2,547455.2,6038,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947226,959053.00
09/03/2016 20:00,2,0.270,ACTIVE,212.16,338.74,59.981,1472947203,"201051344000917","219011344069620",27.41,27.30,0,332.13,345.06,7.5,5.4,0.027,544401.1,544401.1,6047,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947226,959054.00
09/03/2016 20:00,2,0.270,ACTIVE,212.38,338.44,59.991,1472947203,"201051344001145","219011344069620",27.10,24.80,0,333.33,345.96,7.5,5.3,0.031,549611.7,549611.7,6045,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947227,959055.00
09/03/2016 20:00,2,0.266,ACTIVE,212.38,338.44,59.996,1472947203,"201051344000651","219011344069620",26.76,26.80,0,332.43,345.36,7.3,5.1,0.031,542585.4,542585.4,6018,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947228,959056.00
09/03/2016 20:00,2,0.193,ACTIVE,211.70,338.44,59.991,1472947203,"274151322000088","219011344069620",24.75,29.30,0,334.24,342.95,4.9,2.8,0.022,770217.6,770217.6,5981,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947229,959057.00
09/03/2016 20:00,2,0.148,ACTIVE,212.61,338.74,59.991,1472947203,"274151322000068","219011344069620",31.31,32.00,0,336.94,397.66,4.8,2.7,0.018,663657.2,663657.2,6090,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947230,959058.00
09/03/2016 20:00,2,0.307,ACTIVE,211.70,336.64,59.991,1472947203,"201051344001135","219011344069620",27.23,26.50,0,331.53,345.06,8.5,6.3,0.031,538731.0,538731.0,6016,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947231,959059.00
09/03/2016 20:00,2,0.283,ACTIVE,212.38,338.44,59.986,1472947203,"201051344000594","219011344069620",27.37,25.50,0,331.83,345.66,7.9,5.7,0.027,549600.2,549600.2,6027,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947232,959060.00
09/03/2016 20:00,2,0.285,ACTIVE,212.16,337.84,59.959,1472947203,"201051344001203","219011344069620",27.06,25.80,0,332.43,345.96,7.8,5.7,0.031,546864.8,546864.8,6034,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947233,959061.00
09/03/2016 20:00,2,0.201,ACTIVE,211.93,339.04,59.996,1472947203,"274151322000054","219011344069620",26.18,30.00,0,334.54,342.95,5.3,3.2,0.027,786110.5,786110.5,5973,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947234,959062.00
09/03/2016 20:00,2,0.285,ACTIVE,212.83,338.44,59.991,1472947203,"201051344000867","219011344069620",27.49,26.50,0,332.13,346.26,8.0,5.8,0.031,536906.7,536906.7,6029,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947235,959063.00
09/03/2016 20:00,2,0.279,ACTIVE,211.93,338.14,59.996,1472947203,"201051344001093","219011344069620",27.35,25.80,0,332.13,344.76,7.8,5.6,0.027,543781.4,543781.4,6053,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947236,959064.00
09/03/2016 20:00,2,0.250,ACTIVE,212.61,339.65,59.986,1472947203,"201051344000900","219011344069620",27.23,26.50,0,332.13,346.56,6.9,4.8,0.031,553607.9,553607.9,6040,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947237,959065.00
09/03/2016 20:00,2,0.285,ACTIVE,213.06,339.04,59.959,1472947203,"201051344000648","219011344069620",26.76,25.50,0,333.93,346.56,7.8,5.6,0.031,542583.8,542583.8,6024,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947238,959066.00
09/03/2016 20:00,2,0.287,ACTIVE,212.61,338.74,59.986,1472947203,"201051344000569","219011344069620",26.80,27.30,0,333.93,345.66,7.8,5.6,0.031,553681.1,553681.1,6028,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947239,959067.00
09/03/2016 20:00,2,0.295,ACTIVE,212.83,338.44,59.991,1472947203,"201051344000983","219011344069620",27.63,27.00,0,332.43,345.36,8.3,6.1,0.031,546042.1,546042.1,6020,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947239,959068.00
09/03/2016 20:00,2,0.273,ACTIVE,212.61,339.04,59.986,1472947203,"201051344001158","219011344069620",26.96,25.80,0,333.03,345.96,7.5,5.3,0.031,537988.2,537988.2,6024,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947240,959069.00
09/03/2016 20:00,2,0.270,ACTIVE,213.06,339.95,59.991,1472947203,"201051344000576","219011344069620",26.96,26.00,0,333.93,346.56,7.4,5.2,0.035,545509.2,545509.2,6039,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947241,959070.00
09/03/2016 20:00,2,0.211,ACTIVE,212.16,338.14,59.991,1472947203,"274151322000087","219011344069620",25.58,33.80,0,334.84,343.25,5.4,3.3,0.018,758354.2,758354.2,6048,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472947242,959071.00
09/03/2016 20:15,2,0.143,ACTIVE,212.83,317.70,59.991,1472948103,"201051344000645","219011344069620",23.78,26.30,0,314.40,345.36,3.5,1.4,0.000,544997.1,544997.1,6034,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948104,959072.00
09/03/2016 20:15,2,0.080,ALERT,211.93,301.17,59.981,1472948103,"274151322000085","219011344069620",23.22,28.50,0,299.67,341.75,1.9,0.0,0.000,786001.0,786001.0,5973,0,0,0,L,1151911521,0,122.01,122.23,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948106,959073.00
09/03/2016 20:15,2,0.172,ALERT,212.83,312.59,59.991,1472948103,"201051344000633","219011344069620",22.82,25.30,0,298.77,346.86,4.0,1.9,0.000,536536.9,536536.9,6029,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948108,959074.00
09/03/2016 20:15,2,0.172,ACTIVE,212.38,319.21,59.975,1472948103,"201051344000469","219011344069620",23.78,24.80,0,315.90,344.76,4.2,2.1,0.000,539028.1,539028.1,6047,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948109,959075.00
09/03/2016 20:15,2,0.176,ALERT,211.48,310.79,59.996,1472948103,"201051344000646","219011344069620",23.18,25.00,0,298.47,342.65,4.1,2.0,0.000,539736.6,539736.6,6022,0,0,0,L,1122011218,0,121.78,121.10,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948111,959076.00
09/03/2016 20:15,2,0.105,ALERT,211.48,318.91,59.970,1472948103,"274151322000052","219011344069620",23.82,28.80,0,298.77,342.05,2.6,0.6,0.000,807324.5,807324.5,5975,0,0,0,L,1151911521,0,120.88,122.23,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948113,959077.00
09/03/2016 20:15,2,0.193,ACTIVE,212.16,319.21,59.954,1472948103,"201051344000585","219011344069620",23.80,25.50,0,315.90,343.55,4.7,2.6,0.000,549376.5,549376.5,6019,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948114,959078.00
09/03/2016 20:15,2,0.160,ALERT,211.70,302.98,60.034,1472948103,"201051344001230","219011344069620",22.72,24.30,0,299.07,342.35,3.7,1.6,0.000,542876.8,542876.8,6050,0,0,0,L,1122011218,0,121.78,121.10,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948115,959079.00
09/03/2016 20:15,2,0.154,ALERT,212.38,321.31,59.991,1472948103,"201051344000582","219011344069620",23.44,25.80,0,299.37,343.55,3.7,1.6,0.000,535614.3,535614.3,6016,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948117,959080.00
09/03/2016 20:15,2,0.164,ALERT,211.48,315.60,59.986,1472948103,"201051344000955","219011344069620",24.71,25.80,0,298.77,342.35,4.2,2.1,0.000,549454.6,549454.6,6022,0,0,0,L,1122011218,0,121.10,121.55,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948119,959081.00
09/03/2016 20:15,2,0.037,ALERT,211.93,327.32,59.986,1472948103,"274151322000094","219011344069620",23.66,29.30,0,298.77,380.52,0.9,0.0,0.000,663287.0,663287.0,6095,0,0,0,L,1151911521,0,121.55,122.46,0002,24,0,0,0,0,0,0,70,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948121,959082.00
09/03/2016 20:15,2,0.195,ACTIVE,212.38,319.21,59.981,1472948103,"201051344000579","219011344069620",23.80,25.30,0,317.70,343.85,4.7,2.6,0.000,553306.7,553306.7,6033,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948122,959083.00
09/03/2016 20:15,2,0.170,ACTIVE,211.93,318.61,59.981,1472948103,"201051344000890","219011344069620",24.31,25.00,0,317.70,343.55,4.2,2.1,0.000,546718.3,546718.3,6018,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948123,959084.00
09/03/2016 20:15,2,0.162,ALERT,212.16,308.99,59.949,1472948103,"201051344000438","219011344069620",23.30,25.30,0,299.07,343.25,3.8,1.8,0.000,548197.2,548197.2,6026,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948124,959085.00
09/03/2016 20:15,2,0.191,ALERT,212.16,317.70,59.949,1472948103,"201051344000417","219011344069620",23.10,25.30,0,298.47,342.65,4.5,2.4,0.000,539418.9,539418.9,6021,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948126,959086.00
09/03/2016 20:15,2,0.080,ALERT,211.93,301.47,59.965,1472948103,"274151322000083","219011344069620",24.35,28.30,0,299.67,342.35,2.0,0.0,0.000,800011.0,800011.0,5994,0,0,0,L,1151911521,0,121.33,122.23,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948128,959087.00
09/03/2016 20:15,2,0.084,ACTIVE,212.61,325.52,59.975,1472948103,"274151322000076","219011344069620",25.33,29.00,0,324.32,341.75,2.1,0.2,0.000,853724.4,853724.4,5999,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948129,959088.00
09/03/2016 20:15,2,0.162,ACTIVE,212.38,320.11,59.975,1472948103,"201051344000868","219011344069620",24.53,25.00,0,318.30,343.85,4.0,2.0,0.000,537842.9,537842.9,6040,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948130,959089.00
09/03/2016 20:15,2,0.074,ACTIVE_NO_POWER,212.16,315.90,59.970,1472948103,"274151322000095","219011344069620",24.63,28.30,0,314.10,341.15,1.8,0.0,0.000,845126.2,845126.2,6013,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948131,959090.00
09/03/2016 20:15,2,0.105,ALERT,212.16,301.77,59.970,1472948103,"201051344000988","219011344069620",18.07,24.80,0,297.87,345.66,1.9,0.0,0.000,524483.0,524483.0,6045,0,0,0,L,1122011218,0,121.10,122.01,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948133,959091.00
09/03/2016 20:15,2,0.148,ACTIVE,211.93,316.20,59.986,1472948103,"201051344001025","219011344069620",24.39,25.30,0,315.30,342.65,3.7,1.7,0.000,548145.4,548145.4,6027,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948134,959092.00
09/03/2016 20:15,2,0.154,ALERT,212.38,322.51,59.970,1472948103,"201051344000458","219011344069620",23.72,26.30,0,300.87,344.15,3.7,1.7,0.000,545207.7,545207.7,6025,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948135,959093.00
09/03/2016 20:15,2,0.146,ACTIVE,212.83,314.70,59.970,1472948103,"201051344000853","219011344069620",22.88,25.80,0,312.89,345.36,3.4,1.4,0.000,544464.4,544464.4,6031,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948136,959094.00
09/03/2016 20:15,2,0.137,ALERT,212.38,300.27,59.965,1472948103,"201051344000685","219011344069620",21.45,24.80,0,299.07,344.76,3.0,1.0,0.000,547455.9,547455.9,6039,0,0,0,L,1122011218,0,122.46,121.55,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948138,959095.00
09/03/2016 20:15,2,0.148,ALERT,212.16,302.98,59.965,1472948103,"201051344000917","219011344069620",23.44,26.30,0,297.87,342.65,3.6,1.5,0.000,544402.0,544402.0,6048,0,0,0,L,1122011218,0,121.33,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948140,959096.00
09/03/2016 20:15,2,0.141,ALERT,212.38,312.59,59.970,1472948103,"201051344001145","219011344069620",24.55,24.30,0,299.67,343.55,3.5,1.5,0.000,549612.6,549612.6,6046,0,0,0,L,1122011218,0,121.55,121.33,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948142,959097.00
09/03/2016 20:15,2,0.154,ALERT,212.16,299.67,59.981,1472948103,"201051344000651","219011344069620",21.51,25.80,0,298.77,342.95,3.4,1.3,0.000,542586.2,542586.2,6019,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948144,959098.00
09/03/2016 20:15,2,0.066,ALERT,211.70,300.87,59.965,1472948103,"274151322000088","219011344069620",21.79,28.30,0,299.37,341.75,1.4,0.0,0.000,770217.8,770217.8,5982,0,0,0,L,1151911521,0,122.01,121.78,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948146,959099.00
09/03/2016 20:15,2,0.010,ALERT,212.38,299.07,59.965,1472948103,"274151322000068","219011344069620",39.54,30.30,0,298.47,379.92,0.0,0.0,0.000,663657.4,663657.4,6091,0,0,0,L,1151911521,0,121.78,122.46,0002,28,0,0,0,0,0,0,73,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948148,959100.00
09/03/2016 20:15,2,0.172,ALERT,211.93,318.61,59.965,1472948103,"201051344001135","219011344069620",25.41,25.80,0,299.07,342.05,4.5,2.4,0.000,538732.0,538732.0,6017,0,0,0,L,1122011218,0,121.55,121.10,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948149,959101.00
09/03/2016 20:15,2,0.156,ACTIVE,212.16,318.30,59.981,1472948103,"201051344000594","219011344069620",23.44,25.30,0,315.30,344.45,3.8,1.7,0.000,549601.1,549601.1,6028,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948150,959102.00
09/03/2016 20:15,2,0.168,ALERT,211.93,299.67,59.981,1472948103,"201051344001203","219011344069620",22.40,25.00,0,299.07,345.36,3.8,1.8,0.000,546865.7,546865.7,6035,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948152,959103.00
09/03/2016 20:15,2,0.074,ALERT,211.70,300.27,59.970,1472948103,"274151322000054","219011344069620",23.38,29.00,0,299.67,341.75,1.8,0.0,0.000,786110.8,786110.8,5974,0,0,0,L,1151911521,0,121.78,122.01,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948154,959104.00
09/03/2016 20:15,2,0.156,ALERT,212.38,307.48,59.981,1472948103,"201051344000867","219011344069620",24.51,25.80,0,300.57,344.15,3.9,1.9,0.000,536907.7,536907.7,6030,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948156,959105.00
09/03/2016 20:15,2,0.162,ALERT,211.93,300.27,59.970,1472948103,"201051344001093","219011344069620",23.20,25.30,0,299.07,342.95,3.8,1.8,0.000,543782.3,543782.3,6054,0,0,0,L,1122011218,0,121.33,121.33,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948157,959106.00
09/03/2016 20:15,2,0.127,ALERT,212.16,302.37,59.949,1472948103,"201051344000900","219011344069620",22.32,25.50,0,300.57,344.15,2.9,0.9,0.000,553608.6,553608.6,6041,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948159,959107.00
09/03/2016 20:15,2,0.164,ALERT,212.61,301.47,59.975,1472948103,"201051344000648","219011344069620",22.22,25.00,0,299.97,344.15,3.7,1.7,0.000,542584.7,542584.7,6025,0,0,0,L,1122011218,0,121.10,122.23,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948161,959108.00
09/03/2016 20:15,2,0.152,ACTIVE,212.61,317.10,59.970,1472948103,"201051344000569","219011344069620",25.11,26.30,0,315.00,344.45,3.9,1.8,0.000,553682.0,553682.0,6029,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948162,959109.00
09/03/2016 20:15,2,0.174,ALERT,212.38,311.39,60.007,1472948103,"201051344000983","219011344069620",23.48,26.00,0,301.17,343.55,4.2,2.1,0.000,546043.2,546043.2,6021,0,0,0,L,1122011218,0,121.55,121.78,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948164,959110.00
09/03/2016 20:15,2,0.150,ALERT,212.38,302.07,59.965,1472948103,"201051344001158","219011344069620",22.24,25.00,0,299.97,345.06,3.4,1.4,0.000,537989.0,537989.0,6025,0,0,0,L,1122011218,0,121.10,121.78,0002,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948166,959111.00
09/03/2016 20:15,2,0.146,ALERT,212.83,302.68,60.012,1472948103,"201051344000576","219011344069620",22.36,25.00,0,300.57,344.76,3.3,1.3,0.000,545510.0,545510.0,6040,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948167,959112.00
09/03/2016 20:15,2,0.084,ALERT,211.93,300.27,59.954,1472948103,"274151322000087","219011344069620",22.70,31.80,0,298.17,341.75,1.9,0.0,0.000,758354.6,758354.6,6049,0,0,0,L,1151911521,0,121.78,122.23,0002,28,0,0,0,0,0,0,31,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472948170,959113.00
09/03/2016 20:30,2,0.045,ALERT,212.38,299.97,59.965,1472949003,"201051344000645","219011344069620",25.84,24.80,0,299.07,333.33,1.2,0.0,0.000,544997.2,544997.2,6035,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1472949005,959114.00
09/03/2016 20:30,2,0.000,ALERT,211.48,298.77,59.959,1472949003,"274151322000085","219011344069620",0.00,27.00,0,297.57,302.68,0.0,0.0,0.000,786001.0,786001.0,5975,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1472949006,959115.00
09/03/2016 20:30,2,0.062,ALERT,212.61,299.97,59.965,1472949003,"201051344000633","219011344069620",25.25,24.00,0,297.57,312.59,1.6,0.0,0.000,536537.1,536537.1,6031,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472949008,959116.00
09/03/2016 20:30,2,0.070,ALERT,212.16,299.97,59.959,1472949003,"201051344000469","219011344069620",24.75,23.50,0,297.87,336.94,1.8,0.0,0.000,539028.3,539028.3,6048,0,0,0,L,1122011218,0,120.42,122.23,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1472949010,959117.00
09/03/2016 20:30,2,0.064,ALERT,211.48,299.07,59.965,1472949003,"201051344000646","219011344069620",24.71,23.80,0,297.26,310.79,1.6,0.0,0.000,539736.8,539736.8,6024,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472949012,959118.00
09/03/2016 20:30,2,0.000,ALERT,211.25,298.47,59.954,1472949003,"274151322000052","219011344069620",0.00,27.00,0,296.96,319.51,0.0,0.0,0.000,807324.6,807324.6,5977,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1472949014,959119.00
09/03/2016 20:30,2,0.094,ALERT,212.16,299.37,59.965,1472949003,"201051344000585","219011344069620",25.50,24.30,0,297.57,335.44,2.4,0.4,0.000,549376.8,549376.8,6020,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1472949016,959120.00
09/03/2016 20:30,2,0.000,ALERT,211.70,299.67,59.970,1472949003,"201051344001230","219011344069620",0.00,23.30,0,298.17,303.28,0.0,0.0,0.000,542877.0,542877.0,6052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1472949017,959121.00
09/03/2016 20:30,2,0.061,ALERT,212.38,299.67,59.954,1472949003,"201051344000582","219011344069620",25.23,24.50,0,298.47,321.01,1.6,0.0,0.000,535614.4,535614.4,6018,0,0,0,L,1122011218,0,121.55,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1472949019,959122.00
09/03/2016 20:30,2,0.080,ALERT,211.48,299.07,59.949,1472949003,"201051344000955","219011344069620",25.19,24.30,0,297.87,322.21,2.1,0.1,0.000,549454.8,549454.8,6024,0,0,0,L,1122011218,0,120.88,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1472949021,959123.00
09/03/2016 20:30,2,0.000,ALERT,211.48,298.77,59.970,1472949003,"274151322000094","219011344069620",0.00,27.50,0,296.96,372.41,0.0,0.0,0.000,663287.0,663287.0,6097,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,134,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1472949023,959124.00
