ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 20:30,2,0.092,ALERT,211.93,300.57,59.959,1472949003,"201051344000579","219011344069620",25.54,24.00,0,299.67,332.73,2.4,0.4,0.000,553307.0,553307.0,6034,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1472949025,959125.00
09/03/2016 20:30,2,0.090,ALERT,211.70,299.37,59.965,1472949003,"201051344000890","219011344069620",25.39,24.00,0,298.47,333.03,2.3,0.3,0.000,546718.5,546718.5,6019,0,0,0,L,1122011218,0,121.55,120.88,0100,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1472949026,959126.00
09/03/2016 20:30,2,0.072,ALERT,211.93,299.07,59.965,1472949003,"201051344000438","219011344069620",25.15,24.00,0,298.17,309.89,1.9,0.0,0.000,548197.4,548197.4,6028,0,0,0,L,1122011218,0,121.78,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472949028,959127.00
09/03/2016 20:30,2,0.100,ALERT,212.16,298.47,59.965,1472949003,"201051344000417","219011344069620",24.91,24.00,0,297.26,318.00,2.5,0.5,0.000,539419.2,539419.2,6023,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1472949030,959128.00
09/03/2016 20:30,2,0.000,ALERT,211.03,299.07,59.965,1472949003,"274151322000083","219011344069620",0.00,26.50,0,297.57,302.68,0.0,0.0,0.000,800011.0,800011.0,5996,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1472949032,959129.00
09/03/2016 20:30,2,0.000,ALERT,211.93,298.17,59.954,1472949003,"274151322000076","219011344069620",0.00,27.00,0,297.26,339.04,0.0,0.0,0.000,853724.4,853724.4,6000,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1472949034,959130.00
09/03/2016 20:30,2,0.000,ALERT,211.93,300.87,59.975,1472949003,"201051344000868","219011344069620",0.00,24.00,0,299.67,326.72,0.0,0.0,0.000,537843.1,537843.1,6041,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1472949036,959131.00
09/03/2016 20:30,2,0.000,ALERT,211.03,299.37,59.944,1472949003,"274151322000095","219011344069620",0.00,26.30,0,298.77,315.90,0.0,0.0,0.000,845126.2,845126.2,6014,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1472949037,959132.00
09/03/2016 20:30,2,0.047,ALERT,211.93,300.27,59.959,1472949003,"201051344000988","219011344069620",16.12,23.80,0,296.96,302.98,0.8,0.0,0.000,524483.0,524483.0,6047,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1472949039,959133.00
09/03/2016 20:30,2,0.064,ALERT,211.93,298.47,59.954,1472949003,"201051344001025","219011344069620",25.47,24.00,0,297.26,326.72,1.7,0.0,0.000,548145.6,548145.6,6028,0,0,0,L,1122011218,0,121.10,121.55,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1472949041,959134.00
09/03/2016 20:30,2,0.000,ALERT,211.93,300.27,59.933,1472949003,"201051344000458","219011344069620",0.00,24.80,0,299.37,323.41,0.0,0.0,0.000,545207.8,545207.8,6027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1472949043,959135.00
09/03/2016 20:30,2,0.053,ALERT,212.61,299.97,59.975,1472949003,"201051344000853","219011344069620",25.60,24.30,0,299.07,328.52,1.4,0.0,0.000,544464.5,544464.5,6032,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1472949045,959136.00
09/03/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1472949003,"201051344000685","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,547456.0,547456.0,6041,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1472949046,959137.00
09/03/2016 20:30,2,0.000,ALERT,212.16,298.77,59.996,1472949003,"201051344000917","219011344069620",0.00,24.80,0,296.66,303.28,0.0,0.0,0.000,544402.1,544402.1,6050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1472949048,959138.00
09/03/2016 20:30,2,0.000,ALERT,212.16,299.37,59.975,1472949003,"201051344001145","219011344069620",0.00,23.00,0,298.47,313.50,0.0,0.0,0.000,549612.7,549612.7,6048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1472949050,959139.00
09/03/2016 20:30,2,0.000,ALERT,212.16,298.77,59.981,1472949003,"201051344000651","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,542586.3,542586.3,6021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472949052,959140.00
09/03/2016 20:30,2,0.000,ALERT,211.03,298.47,59.986,1472949003,"274151322000088","219011344069620",0.00,27.00,0,297.26,302.07,0.0,0.0,0.000,770217.8,770217.8,5984,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1472949054,959141.00
09/03/2016 20:30,2,0.000,ALERT,211.93,297.87,59.970,1472949003,"274151322000068","219011344069620",0.00,28.30,0,296.66,379.62,0.0,0.0,0.000,663657.4,663657.4,6093,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,130,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1472949055,959142.00
09/03/2016 20:30,2,0.092,ALERT,211.70,299.37,59.981,1472949003,"201051344001135","219011344069620",25.50,24.30,0,297.57,329.73,2.4,0.4,0.000,538732.3,538732.3,6019,0,0,0,L,1122011218,0,121.33,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1472949057,959143.00
09/03/2016 20:30,2,0.000,ALERT,211.93,300.87,59.965,1472949003,"201051344000594","219011344069620",0.00,24.30,0,299.07,332.43,0.0,0.0,0.000,549601.2,549601.2,6029,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1472949059,959144.00
09/03/2016 20:30,2,0.000,ALERT,211.93,299.07,59.981,1472949003,"201051344001203","219011344069620",0.00,24.00,0,297.87,303.28,0.0,0.0,0.000,546865.9,546865.9,6037,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1472949061,959145.00
09/03/2016 20:30,2,0.000,ALERT,211.03,298.47,59.986,1472949003,"274151322000054","219011344069620",0.00,27.50,0,297.57,302.68,0.0,0.0,0.000,786110.8,786110.8,5976,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1472949063,959146.00
09/03/2016 20:30,2,0.000,ALERT,212.38,300.27,59.954,1472949003,"201051344000867","219011344069620",0.00,24.80,0,299.07,308.69,0.0,0.0,0.000,536907.8,536907.8,6032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472949064,959147.00
09/03/2016 20:30,2,0.000,ALERT,211.93,299.37,60.007,1472949003,"201051344001093","219011344069620",0.00,24.00,0,297.87,301.17,0.0,0.0,0.000,543782.5,543782.5,6056,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1472949066,959148.00
09/03/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1472949003,"201051344000900","219011344069620",0.00,24.30,0,298.77,303.58,0.0,0.0,0.000,553608.6,553608.6,6043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1472949068,959149.00
09/03/2016 20:30,2,0.000,ALERT,212.38,299.97,59.981,1472949003,"201051344000648","219011344069620",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,542584.8,542584.8,6027,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1472949070,959150.00
09/03/2016 20:30,2,0.000,ALERT,212.16,300.87,59.986,1472949003,"201051344000569","219011344069620",0.00,24.50,0,299.97,320.11,0.0,0.0,0.000,553682.1,553682.1,6030,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1472949071,959151.00
09/03/2016 20:30,2,0.000,ALERT,212.16,300.87,59.975,1472949003,"201051344000983","219011344069620",0.00,24.50,0,299.67,314.70,0.0,0.0,0.000,546043.4,546043.4,6023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1472949073,959152.00
09/03/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1472949003,"201051344001158","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,537989.1,537989.1,6027,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1472949075,959153.00
09/03/2016 20:30,2,0.000,ALERT,212.61,300.87,59.975,1472949003,"201051344000576","219011344069620",0.00,23.80,0,299.07,303.28,0.0,0.0,0.000,545510.1,545510.1,6042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1472949077,959154.00
09/03/2016 20:30,2,0.000,ALERT,211.25,298.17,59.981,1472949003,"274151322000087","219011344069620",0.00,29.80,0,296.96,302.07,0.0,0.0,0.000,758354.6,758354.6,6051,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1472949079,959155.00
09/03/2016 20:45,2,0.000,ALERT,211.93,299.07,59.991,1472949904,"201051344000645","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,544997.2,544997.2,6037,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472949906,959156.00
09/03/2016 20:45,2,0.000,ALERT,211.03,298.17,60.002,1472949904,"274151322000085","219011344069620",0.00,25.80,0,296.96,300.57,0.0,0.0,0.000,786001.0,786001.0,5977,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949908,959157.00
09/03/2016 20:45,2,0.000,ALERT,211.93,298.77,59.991,1472949904,"201051344000633","219011344069620",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,536537.1,536537.1,6033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472949909,959158.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.07,60.012,1472949904,"201051344000469","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,539028.3,539028.3,6050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472949911,959159.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.26,59.996,1472949904,"201051344000646","219011344069620",0.00,22.80,0,296.06,303.28,0.0,0.0,0.000,539736.8,539736.8,6026,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472949913,959160.00
09/03/2016 20:45,2,0.000,ALERT,210.80,298.17,59.991,1472949904,"274151322000052","219011344069620",0.00,25.50,0,296.66,300.87,0.0,0.0,0.000,807324.6,807324.6,5979,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949915,959161.00
09/03/2016 20:45,2,0.000,ALERT,211.25,297.87,59.996,1472949904,"201051344000585","219011344069620",0.00,23.00,0,296.36,303.28,0.0,0.0,0.000,549376.8,549376.8,6022,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472949916,959162.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.57,59.996,1472949904,"201051344001230","219011344069620",0.00,22.00,0,296.96,303.88,0.0,0.0,0.000,542877.0,542877.0,6054,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949918,959163.00
09/03/2016 20:45,2,0.000,ALERT,211.48,298.17,59.991,1472949904,"201051344000582","219011344069620",0.00,23.30,0,297.26,303.88,0.0,0.0,0.000,535614.4,535614.4,6020,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472949920,959164.00
09/03/2016 20:45,2,0.000,ALERT,210.57,297.26,59.975,1472949904,"201051344000955","219011344069620",0.00,23.00,0,296.66,302.98,0.0,0.0,0.000,549454.8,549454.8,6026,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472949922,959165.00
09/03/2016 20:45,2,0.000,ALERT,211.03,297.87,59.986,1472949904,"274151322000094","219011344069620",0.00,26.00,0,296.66,299.97,0.0,0.0,0.000,663287.0,663287.0,6099,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949924,959166.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.67,60.012,1472949904,"201051344000579","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,553307.0,553307.0,6036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472949925,959167.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.57,60.002,1472949904,"201051344000890","219011344069620",0.00,23.00,0,297.26,303.88,0.0,0.0,0.000,546718.5,546718.5,6021,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472949927,959168.00
09/03/2016 20:45,2,0.000,ALERT,211.03,297.26,59.996,1472949904,"201051344000438","219011344069620",0.00,22.80,0,296.66,303.28,0.0,0.0,0.000,548197.4,548197.4,6030,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472949929,959169.00
09/03/2016 20:45,2,0.000,ALERT,211.03,296.66,59.991,1472949904,"201051344000417","219011344069620",0.00,22.80,0,296.06,302.68,0.0,0.0,0.000,539419.2,539419.2,6025,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472949931,959170.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.87,60.007,1472949904,"274151322000083","219011344069620",0.00,25.30,0,297.57,300.87,0.0,0.0,0.000,800011.0,800011.0,5998,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949933,959171.00
09/03/2016 20:45,2,0.000,ALERT,211.48,298.17,59.996,1472949904,"274151322000076","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,853724.4,853724.4,6002,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949935,959172.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.67,59.975,1472949904,"201051344000868","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,537843.1,537843.1,6043,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949936,959173.00
09/03/2016 20:45,2,0.000,ALERT,210.80,299.07,60.012,1472949904,"274151322000095","219011344069620",0.00,25.00,0,298.17,301.17,0.0,0.0,0.000,845126.2,845126.2,6016,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949938,959174.00
09/03/2016 20:45,2,0.000,ALERT,211.25,299.07,60.007,1472949904,"201051344000988","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,524483.0,524483.0,6049,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1472949940,959175.00
09/03/2016 20:45,2,0.000,ALERT,210.80,296.66,59.986,1472949904,"201051344001025","219011344069620",0.00,22.80,0,296.06,302.98,0.0,0.0,0.000,548145.6,548145.6,6030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1472949942,959176.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.37,60.007,1472949904,"201051344000458","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,545207.8,545207.8,6029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949944,959177.00
09/03/2016 20:45,2,0.000,ALERT,212.16,299.37,60.007,1472949904,"201051344000853","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,544464.5,544464.5,6034,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949945,959178.00
09/03/2016 20:45,2,0.000,ALERT,211.03,297.57,60.007,1472949904,"201051344000685","219011344069620",0.00,22.50,0,296.36,303.58,0.0,0.0,0.000,547456.0,547456.0,6043,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949947,959179.00
09/03/2016 20:45,2,0.000,ALERT,211.03,296.96,60.002,1472949904,"201051344000917","219011344069620",0.00,23.50,0,295.16,302.98,0.0,0.0,0.000,544402.1,544402.1,6052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949949,959180.00
09/03/2016 20:45,2,0.000,ALERT,211.25,297.87,60.002,1472949904,"201051344001145","219011344069620",0.00,22.00,0,296.96,303.88,0.0,0.0,0.000,549612.7,549612.7,6050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949951,959181.00
09/03/2016 20:45,2,0.000,ALERT,211.03,296.66,59.965,1472949904,"201051344000651","219011344069620",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,542586.3,542586.3,6023,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949953,959182.00
09/03/2016 20:45,2,0.000,ALERT,210.35,297.87,59.981,1472949904,"274151322000088","219011344069620",0.00,25.50,0,296.96,300.57,0.0,0.0,0.000,770217.8,770217.8,5986,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949955,959183.00
09/03/2016 20:45,2,0.000,ALERT,211.25,296.96,59.986,1472949904,"274151322000068","219011344069620",0.00,26.80,0,296.66,299.67,0.0,0.0,0.000,663657.4,663657.4,6095,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949956,959184.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.57,60.012,1472949904,"201051344001135","219011344069620",0.00,23.00,0,296.36,302.98,0.0,0.0,0.000,538732.3,538732.3,6021,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949958,959185.00
09/03/2016 20:45,2,0.000,ALERT,211.25,299.97,60.002,1472949904,"201051344000594","219011344069620",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,549601.2,549601.2,6031,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949960,959186.00
09/03/2016 20:45,2,0.000,ALERT,211.03,297.26,59.991,1472949904,"201051344001203","219011344069620",0.00,22.80,0,296.36,304.18,0.0,0.0,0.000,546865.9,546865.9,6039,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949962,959187.00
09/03/2016 20:45,2,0.000,ALERT,210.80,298.77,59.959,1472949904,"274151322000054","219011344069620",0.00,26.00,0,297.26,300.87,0.0,0.0,0.000,786110.8,786110.8,5978,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949964,959188.00
09/03/2016 20:45,2,0.000,ALERT,211.70,299.37,59.996,1472949904,"201051344000867","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,536907.8,536907.8,6034,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949965,959189.00
09/03/2016 20:45,2,0.000,ALERT,210.80,297.26,59.996,1472949904,"201051344001093","219011344069620",0.00,23.00,0,296.36,303.28,0.0,0.0,0.000,543782.5,543782.5,6058,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949967,959190.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.37,59.996,1472949904,"201051344000900","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,553608.6,553608.6,6045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949969,959191.00
09/03/2016 20:45,2,0.000,ALERT,211.70,298.77,59.996,1472949904,"201051344000648","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,542584.8,542584.8,6029,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949971,959192.00
09/03/2016 20:45,2,0.000,ALERT,211.70,299.97,60.007,1472949904,"201051344000569","219011344069620",0.00,23.30,0,299.07,302.68,0.0,0.0,0.000,553682.1,553682.1,6032,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949973,959193.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.67,60.002,1472949904,"201051344000983","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,546043.4,546043.4,6025,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472949974,959194.00
09/03/2016 20:45,2,0.000,ALERT,211.48,299.07,60.002,1472949904,"201051344001158","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,537989.1,537989.1,6029,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949976,959195.00
09/03/2016 20:45,2,0.000,ALERT,211.93,299.67,60.028,1472949904,"201051344000576","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,545510.1,545510.1,6044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949978,959196.00
09/03/2016 20:45,2,0.000,ALERT,211.03,297.26,60.002,1472949904,"274151322000087","219011344069620",0.00,28.00,0,296.36,300.27,0.0,0.0,0.000,758354.6,758354.6,6053,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472949980,959197.00
09/03/2016 21:00,2,0.000,ALERT,212.38,299.67,59.981,1472950804,"201051344000645","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,544997.2,544997.2,6039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950806,959198.00
09/03/2016 21:00,2,0.000,ALERT,211.25,298.77,60.018,1472950804,"274151322000085","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,786001.0,786001.0,5979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950807,959199.00
09/03/2016 21:00,2,0.000,ALERT,212.61,299.67,59.981,1472950804,"201051344000633","219011344069620",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,536537.1,536537.1,6035,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950809,959200.00
09/03/2016 21:00,2,0.000,ALERT,212.16,299.97,59.975,1472950804,"201051344000469","219011344069620",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,539028.3,539028.3,6052,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950811,959201.00
09/03/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1472950804,"201051344000646","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,539736.8,539736.8,6028,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950813,959202.00
09/03/2016 21:00,2,0.000,ALERT,210.80,298.77,59.970,1472950804,"274151322000052","219011344069620",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,807324.6,807324.6,5981,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950815,959203.00
09/03/2016 21:00,2,0.000,ALERT,211.70,299.67,59.949,1472950804,"201051344000585","219011344069620",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,549376.8,549376.8,6024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950817,959204.00
09/03/2016 21:00,2,0.000,ALERT,211.48,299.97,59.975,1472950804,"201051344001230","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,542877.0,542877.0,6056,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950818,959205.00
09/03/2016 21:00,2,0.000,ALERT,211.93,300.27,59.959,1472950804,"201051344000582","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,535614.4,535614.4,6022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950820,959206.00
09/03/2016 21:00,2,0.000,ALERT,211.25,299.37,59.981,1472950804,"201051344000955","219011344069620",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,549454.8,549454.8,6028,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950822,959207.00
09/03/2016 21:00,2,0.000,ALERT,211.25,297.87,59.975,1472950804,"274151322000094","219011344069620",0.00,24.80,0,295.46,299.07,0.0,0.0,0.000,663287.0,663287.0,6101,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950824,959208.00
09/03/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1472950804,"201051344000579","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,553307.0,553307.0,6038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950826,959209.00
09/03/2016 21:00,2,0.000,ALERT,211.48,299.67,59.970,1472950804,"201051344000890","219011344069620",0.00,22.00,0,295.46,301.77,0.0,0.0,0.000,546718.5,546718.5,6023,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950827,959210.00
09/03/2016 21:00,2,0.000,ALERT,211.70,299.37,59.944,1472950804,"201051344000438","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,548197.4,548197.4,6032,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950829,959211.00
09/03/2016 21:00,2,0.000,ALERT,211.70,298.47,59.991,1472950804,"201051344000417","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,539419.2,539419.2,6027,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950831,959212.00
09/03/2016 21:00,2,0.000,ALERT,211.25,298.77,60.002,1472950804,"274151322000083","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,800011.0,800011.0,6000,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950833,959213.00
09/03/2016 21:00,2,0.000,ALERT,211.48,297.87,59.970,1472950804,"274151322000076","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,853724.4,853724.4,6004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950835,959214.00
09/03/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1472950804,"201051344000868","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,537843.1,537843.1,6045,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950836,959215.00
09/03/2016 21:00,2,0.000,ALERT,210.80,299.07,59.975,1472950804,"274151322000095","219011344069620",0.00,23.80,0,297.26,300.57,0.0,0.0,0.000,845126.2,845126.2,6018,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950838,959216.00
09/03/2016 21:00,2,0.000,ALERT,211.93,299.97,60.018,1472950804,"201051344000988","219011344069620",0.00,21.80,0,294.56,301.77,0.0,0.0,0.000,524483.0,524483.0,6051,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950840,959217.00
09/03/2016 21:00,2,0.000,ALERT,211.25,298.77,60.002,1472950804,"201051344001025","219011344069620",0.00,21.50,0,294.86,301.17,0.0,0.0,0.000,548145.6,548145.6,6032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950842,959218.00
09/03/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1472950804,"201051344000458","219011344069620",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,545207.8,545207.8,6031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950843,959219.00
09/03/2016 21:00,2,0.000,ALERT,212.61,300.27,59.970,1472950804,"201051344000853","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,544464.5,544464.5,6036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950845,959220.00
09/03/2016 21:00,2,0.000,ALERT,211.93,299.37,59.970,1472950804,"201051344000685","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,547456.0,547456.0,6045,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950847,959221.00
09/03/2016 21:00,2,0.000,ALERT,211.48,299.07,59.981,1472950804,"201051344000917","219011344069620",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,544402.1,544402.1,6054,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950849,959222.00
09/03/2016 21:00,2,0.000,ALERT,211.70,299.67,59.975,1472950804,"201051344001145","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,549612.7,549612.7,6052,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950851,959223.00
09/03/2016 21:00,2,0.000,ALERT,211.70,298.77,59.981,1472950804,"201051344000651","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,542586.3,542586.3,6025,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950853,959224.00
09/03/2016 21:00,2,0.000,ALERT,210.35,297.87,59.965,1472950804,"274151322000088","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,770217.8,770217.8,5988,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950854,959225.00
09/03/2016 21:00,2,0.000,ALERT,211.48,297.87,59.970,1472950804,"274151322000068","219011344069620",0.00,25.50,0,295.46,298.77,0.0,0.0,0.000,663657.4,663657.4,6097,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950856,959226.00
09/03/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1472950804,"201051344001135","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,538732.3,538732.3,6023,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950858,959227.00
09/03/2016 21:00,2,0.000,ALERT,211.93,300.87,59.986,1472950804,"201051344000594","219011344069620",0.00,22.30,0,296.66,302.68,0.0,0.0,0.000,549601.2,549601.2,6033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950860,959228.00
09/03/2016 21:00,2,0.000,ALERT,211.48,299.07,60.028,1472950804,"201051344001203","219011344069620",0.00,21.80,0,295.16,302.07,0.0,0.0,0.000,546865.9,546865.9,6041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472950862,959229.00
09/03/2016 21:00,2,0.000,ALERT,211.03,299.07,59.954,1472950804,"274151322000054","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,786110.8,786110.8,5980,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950863,959230.00
09/03/2016 21:00,2,0.000,ALERT,212.38,300.27,59.975,1472950804,"201051344000867","219011344069620",0.00,22.30,0,296.66,302.37,0.0,0.0,0.000,536907.8,536907.8,6036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950865,959231.00
09/03/2016 21:00,2,0.000,ALERT,211.48,299.37,59.975,1472950804,"201051344001093","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,543782.5,543782.5,6060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950867,959232.00
09/03/2016 21:00,2,0.000,ALERT,211.93,300.27,59.981,1472950804,"201051344000900","219011344069620",0.00,21.80,0,296.66,302.07,0.0,0.0,0.000,553608.6,553608.6,6047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950869,959233.00
09/03/2016 21:00,2,0.000,ALERT,212.38,299.97,60.034,1472950804,"201051344000648","219011344069620",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,542584.8,542584.8,6031,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950871,959234.00
09/03/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1472950804,"201051344000569","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,553682.1,553682.1,6034,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950873,959235.00
09/03/2016 21:00,2,0.000,ALERT,212.16,300.57,59.986,1472950804,"201051344000983","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,546043.4,546043.4,6027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950875,959236.00
09/03/2016 21:00,2,0.000,ALERT,212.16,299.97,59.944,1472950804,"201051344001158","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,537989.1,537989.1,6031,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950876,959237.00
09/03/2016 21:00,2,0.000,ALERT,212.61,300.87,59.981,1472950804,"201051344000576","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,545510.1,545510.1,6046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950878,959238.00
09/03/2016 21:00,2,0.000,ALERT,211.03,298.17,59.981,1472950804,"274151322000087","219011344069620",0.00,26.50,0,295.46,299.37,0.0,0.0,0.000,758354.6,758354.6,6055,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472950880,959239.00
09/03/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1472951704,"201051344000645","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,544997.2,544997.2,6041,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951706,959240.00
09/03/2016 21:15,2,0.000,ALERT,211.25,298.47,59.965,1472951704,"274151322000085","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,786001.0,786001.0,5981,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951707,959241.00
09/03/2016 21:15,2,0.000,ALERT,212.61,300.27,59.975,1472951704,"201051344000633","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,536537.1,536537.1,6037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951709,959242.00
09/03/2016 21:15,2,0.000,ALERT,212.16,300.57,59.981,1472951704,"201051344000469","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,539028.3,539028.3,6054,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951711,959243.00
09/03/2016 21:15,2,0.000,ALERT,211.48,299.07,59.986,1472951704,"201051344000646","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,539736.8,539736.8,6030,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951713,959244.00
09/03/2016 21:15,2,0.000,ALERT,210.57,298.77,59.959,1472951704,"274151322000052","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,807324.6,807324.6,5983,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951715,959245.00
09/03/2016 21:15,2,0.000,ALERT,211.93,299.37,59.975,1472951704,"201051344000585","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,549376.8,549376.8,6026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951716,959246.00
09/03/2016 21:15,2,0.000,ALERT,211.48,299.37,59.970,1472951704,"201051344001230","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,542877.0,542877.0,6058,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951718,959247.00
09/03/2016 21:15,2,0.000,ALERT,212.16,299.97,59.975,1472951704,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,535614.4,535614.4,6024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951720,959248.00
09/03/2016 21:15,2,0.000,ALERT,211.25,298.77,59.975,1472951704,"201051344000955","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,549454.8,549454.8,6030,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951722,959249.00
09/03/2016 21:15,2,0.000,ALERT,211.03,297.87,59.959,1472951704,"274151322000094","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,663287.0,663287.0,6103,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951724,959250.00
09/03/2016 21:15,2,0.000,ALERT,212.16,301.17,60.002,1472951704,"201051344000579","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,553307.0,553307.0,6040,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951726,959251.00
09/03/2016 21:15,2,0.000,ALERT,211.70,299.97,59.970,1472951704,"201051344000890","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,546718.5,546718.5,6025,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951727,959252.00
09/03/2016 21:15,2,0.000,ALERT,211.70,299.07,59.970,1472951704,"201051344000438","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,548197.4,548197.4,6034,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951729,959253.00
09/03/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1472951704,"201051344000417","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,539419.2,539419.2,6029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951731,959254.00
09/03/2016 21:15,2,0.000,ALERT,210.80,298.47,59.907,1472951704,"274151322000083","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,800011.0,800011.0,6002,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951733,959255.00
09/03/2016 21:15,2,0.000,ALERT,211.48,298.47,59.959,1472951704,"274151322000076","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,853724.4,853724.4,6006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951735,959256.00
09/03/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1472951704,"201051344000868","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,537843.1,537843.1,6047,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951737,959257.00
09/03/2016 21:15,2,0.000,ALERT,210.80,299.37,59.954,1472951704,"274151322000095","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,845126.2,845126.2,6020,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951738,959258.00
09/03/2016 21:15,2,0.000,ALERT,211.93,300.57,59.959,1472951704,"201051344000988","219011344069620",0.00,20.70,0,295.76,302.68,0.0,0.0,0.000,524483.0,524483.0,6053,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951740,959259.00
09/03/2016 21:15,2,0.000,ALERT,211.70,298.47,59.959,1472951704,"201051344001025","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,548145.6,548145.6,6034,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951742,959260.00
09/03/2016 21:15,2,0.000,ALERT,211.93,300.87,59.965,1472951704,"201051344000458","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,545207.8,545207.8,6033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951744,959261.00
09/03/2016 21:15,2,0.000,ALERT,212.83,300.57,59.959,1472951704,"201051344000853","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,544464.5,544464.5,6038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951746,959262.00
09/03/2016 21:15,2,0.000,ALERT,212.16,299.37,59.959,1472951704,"201051344000685","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,547456.0,547456.0,6047,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951748,959263.00
09/03/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1472951704,"201051344000917","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,544402.1,544402.1,6056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951749,959264.00
09/03/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1472951704,"201051344001145","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,549612.7,549612.7,6054,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951751,959265.00
09/03/2016 21:15,2,0.000,ALERT,211.93,298.47,59.986,1472951704,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,542586.3,542586.3,6027,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951753,959266.00
09/03/2016 21:15,2,0.000,ALERT,210.57,298.17,59.959,1472951704,"274151322000088","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,770217.8,770217.8,5990,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951755,959267.00
09/03/2016 21:15,2,0.000,ALERT,211.48,297.57,59.959,1472951704,"274151322000068","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,663657.4,663657.4,6099,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951756,959268.00
09/03/2016 21:15,2,0.000,ALERT,211.48,299.07,59.944,1472951704,"201051344001135","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,538732.3,538732.3,6025,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951758,959269.00
