ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 21:15,2,0.000,ALERT,211.93,301.17,59.959,1472951704,"201051344000594","219011344069620",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,549601.2,549601.2,6035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951760,959270.00
09/03/2016 21:15,2,0.000,ALERT,211.93,299.07,59.965,1472951704,"201051344001203","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,546865.9,546865.9,6043,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951762,959271.00
09/03/2016 21:15,2,0.000,ALERT,210.80,299.37,59.959,1472951704,"274151322000054","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,786110.8,786110.8,5982,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951764,959272.00
09/03/2016 21:15,2,0.000,ALERT,212.38,300.27,59.981,1472951704,"201051344000867","219011344069620",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,536907.8,536907.8,6038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951765,959273.00
09/03/2016 21:15,2,0.000,ALERT,211.70,299.37,59.965,1472951704,"201051344001093","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,543782.5,543782.5,6062,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951767,959274.00
09/03/2016 21:15,2,0.000,ALERT,211.93,300.57,59.981,1472951704,"201051344000900","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,553608.6,553608.6,6049,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472951769,959275.00
09/03/2016 21:15,2,0.000,ALERT,212.38,299.97,59.975,1472951704,"201051344000648","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,542584.8,542584.8,6033,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951771,959276.00
09/03/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1472951704,"201051344000569","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,553682.1,553682.1,6036,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951773,959277.00
09/03/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1472951704,"201051344000983","219011344069620",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,546043.4,546043.4,6029,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951774,959278.00
09/03/2016 21:15,2,0.000,ALERT,212.16,300.27,60.007,1472951704,"201051344001158","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,537989.1,537989.1,6033,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951776,959279.00
09/03/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1472951704,"201051344000576","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,545510.1,545510.1,6048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951778,959280.00
09/03/2016 21:15,2,0.000,ALERT,211.03,298.47,59.970,1472951704,"274151322000087","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,758354.6,758354.6,6057,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472951780,959281.00
09/03/2016 21:30,2,0.000,ALERT,213.06,301.47,59.954,1472952603,"201051344000645","219011344069620",0.00,20.30,0,298.77,304.48,0.0,0.0,0.000,544997.2,544997.2,6043,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952605,959282.00
09/03/2016 21:30,2,0.000,ALERT,211.48,299.37,59.959,1472952603,"274151322000085","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,786001.0,786001.0,5983,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952607,959283.00
09/03/2016 21:30,2,0.000,ALERT,213.06,301.47,59.938,1472952603,"201051344000633","219011344069620",0.00,19.80,0,296.96,304.48,0.0,0.0,0.000,536537.1,536537.1,6039,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952609,959284.00
09/03/2016 21:30,2,0.000,ALERT,212.61,301.47,59.959,1472952603,"201051344000469","219011344069620",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,539028.3,539028.3,6056,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952611,959285.00
09/03/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1472952603,"201051344000646","219011344069620",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,539736.8,539736.8,6032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952612,959286.00
09/03/2016 21:30,2,0.000,ALERT,211.25,299.67,59.949,1472952603,"274151322000052","219011344069620",0.00,22.30,0,296.36,302.98,0.0,0.0,0.000,807324.6,807324.6,5985,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952614,959287.00
09/03/2016 21:30,2,0.000,ALERT,212.38,300.27,59.949,1472952603,"201051344000585","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,549376.8,549376.8,6028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952616,959288.00
09/03/2016 21:30,2,0.000,ALERT,212.16,300.57,59.959,1472952603,"201051344001230","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,542877.0,542877.0,6060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952618,959289.00
09/03/2016 21:30,2,0.000,ALERT,212.61,300.57,59.991,1472952603,"201051344000582","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,535614.4,535614.4,6026,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952620,959290.00
09/03/2016 21:30,2,0.000,ALERT,211.93,299.97,59.954,1472952603,"201051344000955","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,549454.8,549454.8,6032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952622,959291.00
09/03/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1472952603,"274151322000094","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,663287.0,663287.0,6105,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952623,959292.00
09/03/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1472952603,"201051344000579","219011344069620",0.00,20.00,0,299.37,304.78,0.0,0.0,0.000,553307.0,553307.0,6042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952625,959293.00
09/03/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1472952603,"201051344000890","219011344069620",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,546718.5,546718.5,6027,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952627,959294.00
09/03/2016 21:30,2,0.000,ALERT,212.38,299.97,59.975,1472952603,"201051344000438","219011344069620",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,548197.4,548197.4,6036,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952629,959295.00
09/03/2016 21:30,2,0.000,ALERT,212.38,299.37,59.959,1472952603,"201051344000417","219011344069620",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,539419.2,539419.2,6031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952630,959296.00
09/03/2016 21:30,2,0.000,ALERT,211.48,298.77,59.965,1472952603,"274151322000083","219011344069620",0.00,21.80,0,296.96,303.28,0.0,0.0,0.000,800011.0,800011.0,6004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952632,959297.00
09/03/2016 21:30,2,0.000,ALERT,211.93,298.47,59.975,1472952603,"274151322000076","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,853724.4,853724.4,6008,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952634,959298.00
09/03/2016 21:30,2,0.000,ALERT,212.61,302.37,59.954,1472952603,"201051344000868","219011344069620",0.00,19.80,0,299.37,305.38,0.0,0.0,0.000,537843.1,537843.1,6049,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952636,959299.00
09/03/2016 21:30,2,0.000,ALERT,211.25,299.97,59.954,1472952603,"274151322000095","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,845126.2,845126.2,6022,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952638,959300.00
09/03/2016 21:30,2,0.000,ALERT,212.38,301.47,59.954,1472952603,"201051344000988","219011344069620",0.00,19.80,0,296.36,304.48,0.0,0.0,0.000,524483.0,524483.0,6055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952640,959301.00
09/03/2016 21:30,2,0.000,ALERT,212.16,299.67,59.954,1472952603,"201051344001025","219011344069620",0.00,19.50,0,296.96,303.28,0.0,0.0,0.000,548145.6,548145.6,6036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952641,959302.00
09/03/2016 21:30,2,0.000,ALERT,212.61,301.47,59.954,1472952603,"201051344000458","219011344069620",0.00,20.30,0,298.77,304.78,0.0,0.0,0.000,545207.8,545207.8,6035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952643,959303.00
09/03/2016 21:30,2,0.000,ALERT,213.06,301.17,59.954,1472952603,"201051344000853","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,544464.5,544464.5,6040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952645,959304.00
09/03/2016 21:30,2,0.000,ALERT,212.61,299.97,59.959,1472952603,"201051344000685","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,547456.0,547456.0,6049,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952647,959305.00
09/03/2016 21:30,2,0.000,ALERT,212.38,299.67,59.965,1472952603,"201051344000917","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,544402.1,544402.1,6058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952649,959306.00
09/03/2016 21:30,2,0.000,ALERT,212.38,300.57,59.965,1472952603,"201051344001145","219011344069620",0.00,19.00,0,297.87,303.88,0.0,0.0,0.000,549612.7,549612.7,6056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952651,959307.00
09/03/2016 21:30,2,0.000,ALERT,212.38,299.67,59.965,1472952603,"201051344000651","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,542586.3,542586.3,6029,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952653,959308.00
09/03/2016 21:30,2,0.000,ALERT,211.03,299.37,59.991,1472952603,"274151322000088","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,770217.8,770217.8,5992,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952654,959309.00
09/03/2016 21:30,2,0.000,ALERT,211.93,298.17,59.959,1472952603,"274151322000068","219011344069620",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,663657.4,663657.4,6101,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952656,959310.00
09/03/2016 21:30,2,0.000,ALERT,211.70,299.97,59.970,1472952603,"201051344001135","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,538732.3,538732.3,6027,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952658,959311.00
09/03/2016 21:30,2,0.000,ALERT,212.16,301.77,59.970,1472952603,"201051344000594","219011344069620",0.00,20.70,0,298.47,305.68,0.0,0.0,0.000,549601.2,549601.2,6037,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952660,959312.00
09/03/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1472952603,"201051344001203","219011344069620",0.00,19.80,0,297.26,304.48,0.0,0.0,0.000,546865.9,546865.9,6045,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952662,959313.00
09/03/2016 21:30,2,0.000,ALERT,211.03,299.67,59.975,1472952603,"274151322000054","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,786110.8,786110.8,5984,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952663,959314.00
09/03/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1472952603,"201051344000867","219011344069620",0.00,20.30,0,298.47,304.48,0.0,0.0,0.000,536907.8,536907.8,6040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952665,959315.00
09/03/2016 21:30,2,0.000,ALERT,212.38,299.97,59.970,1472952603,"201051344001093","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,543782.5,543782.5,6064,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952667,959316.00
09/03/2016 21:30,2,0.000,ALERT,212.38,301.17,59.970,1472952603,"201051344000900","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,553608.6,553608.6,6051,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952669,959317.00
09/03/2016 21:30,2,0.000,ALERT,212.83,300.87,59.975,1472952603,"201051344000648","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,542584.8,542584.8,6035,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952671,959318.00
09/03/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1472952603,"201051344000569","219011344069620",0.00,20.00,0,299.67,304.78,0.0,0.0,0.000,553682.1,553682.1,6038,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952672,959319.00
09/03/2016 21:30,2,0.000,ALERT,212.61,301.47,59.949,1472952603,"201051344000983","219011344069620",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,546043.4,546043.4,6031,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952674,959320.00
09/03/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1472952603,"201051344001158","219011344069620",0.00,19.80,0,298.17,304.18,0.0,0.0,0.000,537989.1,537989.1,6035,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952676,959321.00
09/03/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1472952603,"201051344000576","219011344069620",0.00,19.50,0,298.77,304.78,0.0,0.0,0.000,545510.1,545510.1,6050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472952678,959322.00
09/03/2016 21:30,2,0.000,ALERT,211.25,297.87,59.959,1472952603,"274151322000087","219011344069620",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,758354.6,758354.6,6059,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472952679,959323.00
09/03/2016 21:45,2,0.000,ALERT,213.06,300.87,59.954,1472953503,"201051344000645","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,544997.2,544997.2,6045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953505,959324.00
09/03/2016 21:45,2,0.000,ALERT,211.48,298.77,59.996,1472953503,"274151322000085","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,786001.0,786001.0,5985,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953507,959325.00
09/03/2016 21:45,2,0.000,ALERT,213.06,300.57,60.007,1472953503,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,536537.1,536537.1,6041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953509,959326.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1472953503,"201051344000469","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,539028.3,539028.3,6058,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953511,959327.00
09/03/2016 21:45,2,0.000,ALERT,211.93,300.27,60.039,1472953503,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,539736.8,539736.8,6034,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953513,959328.00
09/03/2016 21:45,2,0.000,ALERT,211.03,298.47,60.002,1472953503,"274151322000052","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,807324.6,807324.6,5987,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953514,959329.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1472953503,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,549376.8,549376.8,6030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953516,959330.00
09/03/2016 21:45,2,0.000,ALERT,212.16,300.87,59.991,1472953503,"201051344001230","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,542877.0,542877.0,6062,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953518,959331.00
09/03/2016 21:45,2,0.000,ALERT,212.61,300.87,60.002,1472953503,"201051344000582","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,535614.4,535614.4,6028,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953520,959332.00
09/03/2016 21:45,2,0.000,ALERT,211.70,300.27,60.012,1472953503,"201051344000955","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,549454.8,549454.8,6034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953521,959333.00
09/03/2016 21:45,2,0.000,ALERT,211.25,298.17,59.996,1472953503,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,663287.0,663287.0,6107,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953523,959334.00
09/03/2016 21:45,2,0.000,ALERT,212.38,301.47,60.028,1472953503,"201051344000579","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,553307.0,553307.0,6044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953525,959335.00
09/03/2016 21:45,2,0.000,ALERT,212.16,300.87,59.996,1472953503,"201051344000890","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,546718.5,546718.5,6029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953527,959336.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.57,60.007,1472953503,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,548197.4,548197.4,6038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953529,959337.00
09/03/2016 21:45,2,0.000,ALERT,212.16,299.67,60.039,1472953503,"201051344000417","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,539419.2,539419.2,6033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953530,959338.00
09/03/2016 21:45,2,0.000,ALERT,211.25,299.37,59.996,1472953503,"274151322000083","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,800011.0,800011.0,6006,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953532,959339.00
09/03/2016 21:45,2,0.000,ALERT,211.70,299.07,59.959,1472953503,"274151322000076","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,853724.4,853724.4,6010,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953534,959340.00
09/03/2016 21:45,2,0.000,ALERT,212.38,301.77,60.002,1472953503,"201051344000868","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,537843.1,537843.1,6051,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953536,959341.00
09/03/2016 21:45,2,0.000,ALERT,211.25,299.67,59.996,1472953503,"274151322000095","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,845126.2,845126.2,6024,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953538,959342.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.87,60.007,1472953503,"201051344000988","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,524483.0,524483.0,6057,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953539,959343.00
09/03/2016 21:45,2,0.000,ALERT,212.16,299.67,60.034,1472953503,"201051344001025","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,548145.6,548145.6,6038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953541,959344.00
09/03/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1472953503,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,545207.8,545207.8,6037,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953543,959345.00
09/03/2016 21:45,2,0.000,ALERT,213.06,300.87,60.018,1472953503,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,544464.5,544464.5,6042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953545,959346.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1472953503,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,547456.0,547456.0,6051,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953547,959347.00
09/03/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1472953503,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,544402.1,544402.1,6060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953548,959348.00
09/03/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1472953503,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,549612.7,549612.7,6058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953550,959349.00
09/03/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1472953503,"201051344000651","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,542586.3,542586.3,6031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953552,959350.00
09/03/2016 21:45,2,0.000,ALERT,211.03,298.47,60.012,1472953503,"274151322000088","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,770217.8,770217.8,5994,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953554,959351.00
09/03/2016 21:45,2,0.000,ALERT,212.16,298.47,59.996,1472953503,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,663657.4,663657.4,6103,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953556,959352.00
09/03/2016 21:45,2,0.000,ALERT,211.70,299.97,59.938,1472953503,"201051344001135","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,538732.3,538732.3,6029,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953557,959353.00
09/03/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1472953503,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,549601.2,549601.2,6039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953559,959354.00
09/03/2016 21:45,2,0.000,ALERT,212.16,299.97,60.023,1472953503,"201051344001203","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,546865.9,546865.9,6047,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953561,959355.00
09/03/2016 21:45,2,0.000,ALERT,211.48,299.07,59.986,1472953503,"274151322000054","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,786110.8,786110.8,5986,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953563,959356.00
09/03/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1472953503,"201051344000867","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,536907.8,536907.8,6042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953564,959357.00
09/03/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1472953503,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,543782.5,543782.5,6066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953566,959358.00
09/03/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1472953503,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,553608.6,553608.6,6053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953568,959359.00
09/03/2016 21:45,2,0.000,ALERT,212.83,300.57,59.996,1472953503,"201051344000648","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,542584.8,542584.8,6037,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953570,959360.00
09/03/2016 21:45,2,0.000,ALERT,212.61,302.07,59.991,1472953503,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,553682.1,553682.1,6040,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953572,959361.00
09/03/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1472953503,"201051344000983","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,546043.4,546043.4,6033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953574,959362.00
09/03/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1472953503,"201051344001158","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,537989.1,537989.1,6037,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472953575,959363.00
09/03/2016 21:45,2,0.000,ALERT,213.06,302.07,59.996,1472953503,"201051344000576","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,545510.1,545510.1,6052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953577,959364.00
09/03/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1472953503,"274151322000087","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,758354.6,758354.6,6061,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472953579,959365.00
09/03/2016 22:00,2,0.000,ALERT,213.51,302.07,59.970,1472954403,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,544997.2,544997.2,6047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954405,959366.00
09/03/2016 22:00,2,0.000,ALERT,212.38,300.27,59.970,1472954403,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,786001.0,786001.0,5987,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954407,959367.00
09/03/2016 22:00,2,0.000,ALERT,213.74,302.07,59.996,1472954403,"201051344000633","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,536537.1,536537.1,6043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954409,959368.00
09/03/2016 22:00,2,0.000,ALERT,213.29,302.37,59.975,1472954403,"201051344000469","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,539028.3,539028.3,6060,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954411,959369.00
09/03/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1472954403,"201051344000646","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,539736.8,539736.8,6036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954412,959370.00
09/03/2016 22:00,2,0.000,ALERT,212.16,300.87,59.970,1472954403,"274151322000052","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,807324.6,807324.6,5989,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954414,959371.00
09/03/2016 22:00,2,0.000,ALERT,212.61,300.57,59.975,1472954403,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,549376.8,549376.8,6032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954416,959372.00
09/03/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1472954403,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,542877.0,542877.0,6064,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954418,959373.00
09/03/2016 22:00,2,0.000,ALERT,213.06,300.87,59.965,1472954403,"201051344000582","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,535614.4,535614.4,6030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954420,959374.00
09/03/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1472954403,"201051344000955","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,549454.8,549454.8,6036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954421,959375.00
09/03/2016 22:00,2,0.000,ALERT,212.16,299.37,59.970,1472954403,"274151322000094","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,663287.0,663287.0,6109,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954423,959376.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.98,59.928,1472954403,"201051344000579","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,553307.0,553307.0,6046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954425,959377.00
09/03/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1472954403,"201051344000890","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,546718.5,546718.5,6031,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954427,959378.00
09/03/2016 22:00,2,0.000,ALERT,212.61,300.57,59.970,1472954403,"201051344000438","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,548197.4,548197.4,6040,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954428,959379.00
09/03/2016 22:00,2,0.000,ALERT,212.83,299.67,59.965,1472954403,"201051344000417","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,539419.2,539419.2,6035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954430,959380.00
09/03/2016 22:00,2,0.000,ALERT,212.16,300.57,59.970,1472954403,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,800011.0,800011.0,6008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954432,959381.00
09/03/2016 22:00,2,0.000,ALERT,212.61,300.57,59.965,1472954403,"274151322000076","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,853724.4,853724.4,6012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954434,959382.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.68,59.965,1472954403,"201051344000868","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,537843.1,537843.1,6053,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954436,959383.00
09/03/2016 22:00,2,0.000,ALERT,212.16,301.17,59.970,1472954403,"274151322000095","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,845126.2,845126.2,6026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954438,959384.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.37,59.922,1472954403,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.28,0.0,0.0,0.000,524483.0,524483.0,6059,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954440,959385.00
09/03/2016 22:00,2,0.000,ALERT,212.61,299.67,59.970,1472954403,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,548145.6,548145.6,6040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954442,959386.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1472954403,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,545207.8,545207.8,6039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954444,959387.00
09/03/2016 22:00,2,0.000,ALERT,213.74,302.37,59.996,1472954403,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,544464.5,544464.5,6044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954446,959388.00
09/03/2016 22:00,2,0.000,ALERT,213.06,300.57,59.959,1472954403,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,547456.0,547456.0,6053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954447,959389.00
09/03/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1472954403,"201051344000917","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,544402.1,544402.1,6062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954449,959390.00
09/03/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1472954403,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,549612.7,549612.7,6060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954451,959391.00
09/03/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1472954403,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,542586.3,542586.3,6033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954453,959392.00
09/03/2016 22:00,2,0.000,ALERT,211.70,300.27,60.002,1472954403,"274151322000088","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,770217.8,770217.8,5996,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954455,959393.00
09/03/2016 22:00,2,0.000,ALERT,212.61,299.37,59.970,1472954403,"274151322000068","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,663657.4,663657.4,6105,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954456,959394.00
09/03/2016 22:00,2,0.000,ALERT,212.38,300.57,59.959,1472954403,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,538732.3,538732.3,6031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954458,959395.00
09/03/2016 22:00,2,0.000,ALERT,212.83,302.98,59.965,1472954403,"201051344000594","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,549601.2,549601.2,6041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954460,959396.00
09/03/2016 22:00,2,0.000,ALERT,212.83,300.57,59.959,1472954403,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,546865.9,546865.9,6049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954462,959397.00
09/03/2016 22:00,2,0.000,ALERT,211.93,300.87,59.922,1472954403,"274151322000054","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,786110.8,786110.8,5988,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954464,959398.00
09/03/2016 22:00,2,0.000,ALERT,213.29,302.07,59.938,1472954403,"201051344000867","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,536907.8,536907.8,6044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954465,959399.00
09/03/2016 22:00,2,0.000,ALERT,212.83,300.87,60.002,1472954403,"201051344001093","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,543782.5,543782.5,6068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954467,959400.00
09/03/2016 22:00,2,0.000,ALERT,212.83,301.77,59.965,1472954403,"201051344000900","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,553608.6,553608.6,6055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954469,959401.00
09/03/2016 22:00,2,0.000,ALERT,213.29,301.47,59.991,1472954403,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,542584.8,542584.8,6039,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954471,959402.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.37,59.912,1472954403,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,553682.1,553682.1,6042,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954473,959403.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.37,59.965,1472954403,"201051344000983","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,546043.4,546043.4,6035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954475,959404.00
09/03/2016 22:00,2,0.000,ALERT,213.06,302.07,59.959,1472954403,"201051344001158","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,537989.1,537989.1,6039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954476,959405.00
09/03/2016 22:00,2,0.000,ALERT,213.51,302.68,59.917,1472954403,"201051344000576","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,545510.1,545510.1,6054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472954478,959406.00
09/03/2016 22:00,2,0.000,ALERT,212.16,299.37,59.944,1472954403,"274151322000087","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,758354.6,758354.6,6063,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472954480,959407.00
09/03/2016 22:15,2,0.000,ALERT,214.19,302.98,59.981,1472955303,"201051344000645","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,544997.2,544997.2,6049,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955305,959408.00
09/03/2016 22:15,2,0.000,ALERT,212.61,301.47,60.007,1472955303,"274151322000085","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,786001.0,786001.0,5989,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955307,959409.00
09/03/2016 22:15,2,0.000,ALERT,214.19,302.68,60.018,1472955303,"201051344000633","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,536537.1,536537.1,6045,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955309,959410.00
09/03/2016 22:15,2,0.000,ALERT,213.74,302.98,60.007,1472955303,"201051344000469","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,539028.3,539028.3,6062,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955310,959411.00
09/03/2016 22:15,2,0.000,ALERT,213.06,301.47,60.034,1472955303,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,539736.8,539736.8,6038,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955312,959412.00
09/03/2016 22:15,2,0.000,ALERT,212.38,301.17,60.007,1472955303,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,807324.6,807324.6,5991,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955314,959413.00
09/03/2016 22:15,2,0.000,ALERT,213.51,301.47,60.012,1472955303,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,549376.8,549376.8,6034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955316,959414.00
