ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 22:15,2,0.000,ALERT,213.29,301.77,60.012,1472955303,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,542877.0,542877.0,6066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955318,959415.00
09/03/2016 22:15,2,0.000,ALERT,213.96,302.37,60.023,1472955303,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,535614.4,535614.4,6032,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955319,959416.00
09/03/2016 22:15,2,0.000,ALERT,213.06,301.47,60.018,1472955303,"201051344000955","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,549454.8,549454.8,6038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955321,959417.00
09/03/2016 22:15,2,0.000,ALERT,212.61,300.87,60.018,1472955303,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,663287.0,663287.0,6111,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955323,959418.00
09/03/2016 22:15,2,0.000,ALERT,213.51,303.58,60.044,1472955303,"201051344000579","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,553307.0,553307.0,6048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955325,959419.00
09/03/2016 22:15,2,0.000,ALERT,213.29,301.77,60.007,1472955303,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,546718.5,546718.5,6033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955326,959420.00
09/03/2016 22:15,2,0.000,ALERT,213.51,301.47,60.012,1472955303,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,548197.4,548197.4,6042,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955328,959421.00
09/03/2016 22:15,2,0.000,ALERT,213.51,300.87,60.018,1472955303,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,539419.2,539419.2,6037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955330,959422.00
09/03/2016 22:15,2,0.000,ALERT,212.61,302.07,60.012,1472955303,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,800011.0,800011.0,6010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955332,959423.00
09/03/2016 22:15,2,0.000,ALERT,213.06,301.17,60.012,1472955303,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,853724.4,853724.4,6014,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955334,959424.00
09/03/2016 22:15,2,0.000,ALERT,213.51,303.58,60.007,1472955303,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,537843.1,537843.1,6055,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955336,959425.00
09/03/2016 22:15,2,0.000,ALERT,212.61,302.07,60.007,1472955303,"274151322000095","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,845126.2,845126.2,6028,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955338,959426.00
09/03/2016 22:15,2,0.000,ALERT,213.51,302.68,60.007,1472955303,"201051344000988","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,524483.0,524483.0,6061,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955339,959427.00
09/03/2016 22:15,2,0.000,ALERT,213.51,301.17,60.007,1472955303,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,548145.6,548145.6,6042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955341,959428.00
09/03/2016 22:15,2,0.000,ALERT,213.51,302.98,60.007,1472955303,"201051344000458","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,545207.8,545207.8,6041,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955343,959429.00
09/03/2016 22:15,2,0.000,ALERT,214.19,302.98,59.996,1472955303,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,544464.5,544464.5,6046,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955345,959430.00
09/03/2016 22:15,2,0.000,ALERT,213.96,301.77,60.002,1472955303,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,547456.0,547456.0,6055,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955346,959431.00
09/03/2016 22:15,2,0.000,ALERT,213.51,301.17,59.996,1472955303,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,544402.1,544402.1,6064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955348,959432.00
09/03/2016 22:15,2,0.000,ALERT,213.74,302.07,60.002,1472955303,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,549612.7,549612.7,6062,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955350,959433.00
09/03/2016 22:15,2,0.000,ALERT,213.74,301.17,59.996,1472955303,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,542586.3,542586.3,6035,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955352,959434.00
09/03/2016 22:15,2,0.000,ALERT,212.16,300.57,59.986,1472955303,"274151322000088","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,770217.8,770217.8,5998,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955354,959435.00
09/03/2016 22:15,2,0.000,ALERT,213.06,300.27,60.002,1472955303,"274151322000068","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,663657.4,663657.4,6107,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955356,959436.00
09/03/2016 22:15,2,0.000,ALERT,213.29,301.47,59.996,1472955303,"201051344001135","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,538732.3,538732.3,6033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955358,959437.00
09/03/2016 22:15,2,0.000,ALERT,213.51,303.58,59.996,1472955303,"201051344000594","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,549601.2,549601.2,6043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955359,959438.00
09/03/2016 22:15,2,0.000,ALERT,213.74,301.47,60.023,1472955303,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,546865.9,546865.9,6051,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955361,959439.00
09/03/2016 22:15,2,0.000,ALERT,212.61,301.77,60.002,1472955303,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,786110.8,786110.8,5990,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955363,959440.00
09/03/2016 22:15,2,0.000,ALERT,213.96,302.98,60.002,1472955303,"201051344000867","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,536907.8,536907.8,6046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955365,959441.00
09/03/2016 22:15,2,0.000,ALERT,213.74,301.77,59.954,1472955303,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,543782.5,543782.5,6070,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955367,959442.00
09/03/2016 22:15,2,0.000,ALERT,213.74,303.58,59.991,1472955303,"201051344000900","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,553608.6,553608.6,6057,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955368,959443.00
09/03/2016 22:15,2,0.000,ALERT,213.96,302.68,59.996,1472955303,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,542584.8,542584.8,6041,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955370,959444.00
09/03/2016 22:15,2,0.000,ALERT,213.74,303.88,59.959,1472955303,"201051344000569","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,553682.1,553682.1,6044,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955372,959445.00
09/03/2016 22:15,2,0.000,ALERT,213.74,303.28,59.996,1472955303,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,546043.4,546043.4,6037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955374,959446.00
09/03/2016 22:15,2,0.000,ALERT,213.74,302.98,60.002,1472955303,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,537989.1,537989.1,6041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955376,959447.00
09/03/2016 22:15,2,0.000,ALERT,214.19,303.58,60.007,1472955303,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,545510.1,545510.1,6056,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472955377,959448.00
09/03/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1472955303,"274151322000087","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,758354.6,758354.6,6065,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472955379,959449.00
09/03/2016 22:30,2,0.000,ALERT,213.96,302.68,59.991,1472956203,"201051344000645","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,544997.2,544997.2,6051,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956206,959450.00
09/03/2016 22:30,2,0.000,ALERT,212.61,301.77,59.986,1472956203,"274151322000085","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,786001.0,786001.0,5991,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956207,959451.00
09/03/2016 22:30,2,0.000,ALERT,214.19,302.68,59.986,1472956203,"201051344000633","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,536537.1,536537.1,6047,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956209,959452.00
09/03/2016 22:30,2,0.000,ALERT,213.74,302.98,59.991,1472956203,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,539028.3,539028.3,6064,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956211,959453.00
09/03/2016 22:30,2,0.000,ALERT,213.29,301.77,59.986,1472956203,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,539736.8,539736.8,6040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956213,959454.00
09/03/2016 22:30,2,0.000,ALERT,212.38,302.07,59.981,1472956203,"274151322000052","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,807324.6,807324.6,5993,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956215,959455.00
09/03/2016 22:30,2,0.000,ALERT,213.96,302.37,59.991,1472956203,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,549376.8,549376.8,6036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956217,959456.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.07,59.981,1472956203,"201051344001230","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,542877.0,542877.0,6068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956218,959457.00
09/03/2016 22:30,2,0.000,ALERT,213.96,302.37,60.023,1472956203,"201051344000582","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,535614.4,535614.4,6034,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956220,959458.00
09/03/2016 22:30,2,0.000,ALERT,213.29,301.77,59.965,1472956203,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,549454.8,549454.8,6040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956222,959459.00
09/03/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1472956203,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,663287.0,663287.0,6113,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956224,959460.00
09/03/2016 22:30,2,0.000,ALERT,213.51,303.58,59.975,1472956203,"201051344000579","219011344069620",0.00,18.00,0,301.77,305.08,0.0,0.0,0.000,553307.0,553307.0,6050,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956225,959461.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.37,59.986,1472956203,"201051344000890","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,546718.5,546718.5,6035,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956227,959462.00
09/03/2016 22:30,2,0.000,ALERT,213.96,302.07,59.975,1472956203,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,548197.4,548197.4,6044,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956229,959463.00
09/03/2016 22:30,2,0.000,ALERT,213.74,301.47,59.981,1472956203,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,539419.2,539419.2,6039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956231,959464.00
09/03/2016 22:30,2,0.000,ALERT,212.61,301.77,59.975,1472956203,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,800011.0,800011.0,6012,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956233,959465.00
09/03/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1472956203,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,853724.4,853724.4,6016,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956235,959466.00
09/03/2016 22:30,2,0.000,ALERT,213.51,303.28,59.986,1472956203,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.38,0.0,0.0,0.000,537843.1,537843.1,6057,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956236,959467.00
09/03/2016 22:30,2,0.000,ALERT,212.61,302.37,59.959,1472956203,"274151322000095","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,845126.2,845126.2,6030,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956238,959468.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.98,59.981,1472956203,"201051344000988","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,524483.0,524483.0,6063,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956240,959469.00
09/03/2016 22:30,2,0.000,ALERT,213.51,301.47,59.981,1472956203,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,548145.6,548145.6,6044,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956242,959470.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1472956203,"201051344000458","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,545207.8,545207.8,6043,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956244,959471.00
09/03/2016 22:30,2,0.000,ALERT,214.19,302.98,59.986,1472956203,"201051344000853","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,544464.5,544464.5,6048,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956246,959472.00
09/03/2016 22:30,2,0.000,ALERT,213.96,301.77,59.981,1472956203,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,547456.0,547456.0,6057,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956247,959473.00
09/03/2016 22:30,2,0.000,ALERT,213.74,301.47,59.981,1472956203,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,544402.1,544402.1,6066,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956249,959474.00
09/03/2016 22:30,2,0.000,ALERT,213.96,302.37,59.938,1472956203,"201051344001145","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,549612.7,549612.7,6064,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956251,959475.00
09/03/2016 22:30,2,0.000,ALERT,213.74,301.17,59.970,1472956203,"201051344000651","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,542586.3,542586.3,6037,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956253,959476.00
09/03/2016 22:30,2,0.000,ALERT,211.93,301.47,60.018,1472956203,"274151322000088","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,770217.8,770217.8,6000,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956255,959477.00
09/03/2016 22:30,2,0.000,ALERT,213.06,300.27,59.981,1472956203,"274151322000068","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,663657.4,663657.4,6109,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956256,959478.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1472956203,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,538732.3,538732.3,6035,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956258,959479.00
09/03/2016 22:30,2,0.000,ALERT,213.29,303.58,59.981,1472956203,"201051344000594","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,549601.2,549601.2,6045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956260,959480.00
09/03/2016 22:30,2,0.000,ALERT,213.74,301.77,59.981,1472956203,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,546865.9,546865.9,6053,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956262,959481.00
09/03/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1472956203,"274151322000054","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,786110.8,786110.8,5992,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956264,959482.00
09/03/2016 22:30,2,0.000,ALERT,213.74,302.68,60.012,1472956203,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,536907.8,536907.8,6048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956266,959483.00
09/03/2016 22:30,2,0.000,ALERT,213.74,301.77,59.965,1472956203,"201051344001093","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,543782.5,543782.5,6072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956267,959484.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.98,59.959,1472956203,"201051344000900","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,553608.6,553608.6,6059,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956269,959485.00
09/03/2016 22:30,2,0.000,ALERT,213.74,302.37,59.986,1472956203,"201051344000648","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,542584.8,542584.8,6043,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956271,959486.00
09/03/2016 22:30,2,0.000,ALERT,213.51,303.28,59.981,1472956203,"201051344000569","219011344069620",0.00,17.80,0,302.07,305.38,0.0,0.0,0.000,553682.1,553682.1,6046,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956273,959487.00
09/03/2016 22:30,2,0.000,ALERT,213.74,303.28,59.981,1472956203,"201051344000983","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,546043.4,546043.4,6039,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956275,959488.00
09/03/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1472956203,"201051344001158","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,537989.1,537989.1,6043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956277,959489.00
09/03/2016 22:30,2,0.000,ALERT,213.96,303.28,59.970,1472956203,"201051344000576","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,545510.1,545510.1,6058,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472956278,959490.00
09/03/2016 22:30,2,0.000,ALERT,212.61,300.27,60.002,1472956203,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,758354.6,758354.6,6067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472956280,959491.00
09/03/2016 22:45,2,0.000,ALERT,214.41,303.58,59.991,1472957104,"201051344000645","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,544997.2,544997.2,6053,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957106,959492.00
09/03/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1472957104,"274151322000085","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,786001.0,786001.0,5993,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957108,959493.00
09/03/2016 22:45,2,0.000,ALERT,214.64,303.28,60.012,1472957104,"201051344000633","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,536537.1,536537.1,6049,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957110,959494.00
09/03/2016 22:45,2,0.000,ALERT,213.96,303.28,59.986,1472957104,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,539028.3,539028.3,6066,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957111,959495.00
09/03/2016 22:45,2,0.000,ALERT,213.06,301.17,59.991,1472957104,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,539736.8,539736.8,6042,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957113,959496.00
09/03/2016 22:45,2,0.000,ALERT,212.61,301.47,59.996,1472957104,"274151322000052","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,807324.6,807324.6,5995,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957115,959497.00
09/03/2016 22:45,2,0.000,ALERT,213.51,301.17,59.996,1472957104,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,549376.8,549376.8,6038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957117,959498.00
09/03/2016 22:45,2,0.000,ALERT,213.29,301.77,59.986,1472957104,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,542877.0,542877.0,6070,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957119,959499.00
09/03/2016 22:45,2,0.000,ALERT,213.96,302.07,59.970,1472957104,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,535614.4,535614.4,6036,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957120,959500.00
09/03/2016 22:45,2,0.000,ALERT,213.06,301.47,59.981,1472957104,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,549454.8,549454.8,6042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957122,959501.00
09/03/2016 22:45,2,0.000,ALERT,213.06,300.87,60.028,1472957104,"274151322000094","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,663287.0,663287.0,6115,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957124,959502.00
09/03/2016 22:45,2,0.000,ALERT,213.96,304.18,59.949,1472957104,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,553307.0,553307.0,6052,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957126,959503.00
09/03/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1472957104,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,546718.5,546718.5,6037,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957128,959504.00
09/03/2016 22:45,2,0.000,ALERT,213.51,301.47,59.986,1472957104,"201051344000438","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,548197.4,548197.4,6046,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957129,959505.00
09/03/2016 22:45,2,0.000,ALERT,213.51,300.87,59.996,1472957104,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,539419.2,539419.2,6041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957131,959506.00
09/03/2016 22:45,2,0.000,ALERT,212.83,302.68,60.002,1472957104,"274151322000083","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,800011.0,800011.0,6014,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957133,959507.00
09/03/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1472957104,"274151322000076","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,853724.4,853724.4,6018,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957135,959508.00
09/03/2016 22:45,2,0.000,ALERT,213.96,304.48,59.996,1472957104,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,537843.1,537843.1,6059,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957137,959509.00
09/03/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1472957104,"274151322000095","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,845126.2,845126.2,6032,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957139,959510.00
09/03/2016 22:45,2,0.000,ALERT,213.96,303.88,59.991,1472957104,"201051344000988","219011344069620",0.00,17.80,0,298.77,305.08,0.0,0.0,0.000,524483.0,524483.0,6065,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957140,959511.00
09/03/2016 22:45,2,0.000,ALERT,213.29,300.57,59.991,1472957104,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,548145.6,548145.6,6046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957142,959512.00
09/03/2016 22:45,2,0.000,ALERT,213.96,303.88,59.996,1472957104,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,545207.8,545207.8,6045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957144,959513.00
09/03/2016 22:45,2,0.000,ALERT,214.64,303.88,59.991,1472957104,"201051344000853","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,544464.5,544464.5,6050,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957146,959514.00
09/03/2016 22:45,2,0.000,ALERT,213.74,301.47,59.959,1472957104,"201051344000685","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,547456.0,547456.0,6059,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957148,959515.00
09/03/2016 22:45,2,0.000,ALERT,213.74,301.17,60.028,1472957104,"201051344000917","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,544402.1,544402.1,6068,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957149,959516.00
09/03/2016 22:45,2,0.000,ALERT,213.74,301.77,59.954,1472957104,"201051344001145","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,549612.7,549612.7,6066,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957151,959517.00
09/03/2016 22:45,2,0.000,ALERT,213.51,300.87,59.996,1472957104,"201051344000651","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,542586.3,542586.3,6039,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957153,959518.00
09/03/2016 22:45,2,0.000,ALERT,212.83,301.47,59.991,1472957104,"274151322000088","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,770217.8,770217.8,6002,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957155,959519.00
09/03/2016 22:45,2,0.000,ALERT,213.74,300.87,59.970,1472957104,"274151322000068","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,663657.4,663657.4,6111,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957157,959520.00
09/03/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1472957104,"201051344001135","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,538732.3,538732.3,6037,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957158,959521.00
09/03/2016 22:45,2,0.000,ALERT,213.96,304.48,59.949,1472957104,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,549601.2,549601.2,6047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957160,959522.00
09/03/2016 22:45,2,0.000,ALERT,213.74,301.17,60.002,1472957104,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,546865.9,546865.9,6055,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957162,959523.00
09/03/2016 22:45,2,0.000,ALERT,213.06,302.37,59.996,1472957104,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,786110.8,786110.8,5994,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957164,959524.00
09/03/2016 22:45,2,0.000,ALERT,214.41,303.58,60.002,1472957104,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,536907.8,536907.8,6050,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957166,959525.00
09/03/2016 22:45,2,0.000,ALERT,213.51,301.47,59.986,1472957104,"201051344001093","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,543782.5,543782.5,6074,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957167,959526.00
09/03/2016 22:45,2,0.000,ALERT,214.19,303.88,59.996,1472957104,"201051344000900","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,553608.6,553608.6,6061,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957169,959527.00
09/03/2016 22:45,2,0.000,ALERT,214.41,303.58,60.039,1472957104,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,542584.8,542584.8,6045,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957171,959528.00
09/03/2016 22:45,2,0.000,ALERT,214.19,304.48,60.002,1472957104,"201051344000569","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,553682.1,553682.1,6048,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957173,959529.00
09/03/2016 22:45,2,0.000,ALERT,214.19,304.18,60.002,1472957104,"201051344000983","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,546043.4,546043.4,6041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472957175,959530.00
09/03/2016 22:45,2,0.000,ALERT,214.19,303.58,60.002,1472957104,"201051344001158","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,537989.1,537989.1,6045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957176,959531.00
09/03/2016 22:45,2,0.000,ALERT,214.64,304.18,60.002,1472957104,"201051344000576","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,545510.1,545510.1,6060,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957178,959532.00
09/03/2016 22:45,2,0.000,ALERT,213.06,300.87,60.018,1472957104,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,758354.6,758354.6,6069,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472957180,959533.00
09/03/2016 23:00,2,0.000,ALERT,213.51,302.07,59.991,1472958003,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,544997.2,544997.2,6055,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958005,959534.00
09/03/2016 23:00,2,0.000,ALERT,212.16,300.27,59.986,1472958003,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,786001.0,786001.0,5995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958007,959535.00
09/03/2016 23:00,2,0.000,ALERT,213.74,302.07,59.991,1472958003,"201051344000633","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,536537.1,536537.1,6051,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958009,959536.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1472958003,"201051344000469","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,539028.3,539028.3,6068,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958011,959537.00
09/03/2016 23:00,2,0.000,ALERT,212.38,300.87,60.002,1472958003,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,539736.8,539736.8,6044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958012,959538.00
09/03/2016 23:00,2,0.000,ALERT,211.70,301.47,60.002,1472958003,"274151322000052","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,807324.6,807324.6,5997,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958014,959539.00
09/03/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1472958003,"201051344000585","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,549376.8,549376.8,6040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958016,959540.00
09/03/2016 23:00,2,0.000,ALERT,212.83,301.77,59.970,1472958003,"201051344001230","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,542877.0,542877.0,6072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958018,959541.00
09/03/2016 23:00,2,0.000,ALERT,213.29,302.07,59.991,1472958003,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,535614.4,535614.4,6038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958019,959542.00
09/03/2016 23:00,2,0.000,ALERT,212.38,301.17,60.002,1472958003,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,549454.8,549454.8,6044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958021,959543.00
09/03/2016 23:00,2,0.000,ALERT,212.16,300.27,60.018,1472958003,"274151322000094","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,663287.0,663287.0,6117,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958023,959544.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1472958003,"201051344000579","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,553307.0,553307.0,6054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958025,959545.00
09/03/2016 23:00,2,0.000,ALERT,212.61,301.47,60.002,1472958003,"201051344000890","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,546718.5,546718.5,6039,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958027,959546.00
09/03/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1472958003,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,548197.4,548197.4,6048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958028,959547.00
09/03/2016 23:00,2,0.000,ALERT,213.06,300.57,60.007,1472958003,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,539419.2,539419.2,6043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958030,959548.00
09/03/2016 23:00,2,0.000,ALERT,212.16,300.87,59.991,1472958003,"274151322000083","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,800011.0,800011.0,6016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958032,959549.00
09/03/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1472958003,"274151322000076","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,853724.4,853724.4,6020,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958034,959550.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1472958003,"201051344000868","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,537843.1,537843.1,6061,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958036,959551.00
09/03/2016 23:00,2,0.000,ALERT,212.16,301.77,59.996,1472958003,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,845126.2,845126.2,6034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958038,959552.00
09/03/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1472958003,"201051344000988","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,524483.0,524483.0,6067,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958039,959553.00
09/03/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1472958003,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,548145.6,548145.6,6048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958041,959554.00
09/03/2016 23:00,2,0.000,ALERT,212.83,302.37,59.981,1472958003,"201051344000458","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,545207.8,545207.8,6047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958043,959555.00
09/03/2016 23:00,2,0.000,ALERT,213.51,302.07,59.965,1472958003,"201051344000853","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,544464.5,544464.5,6052,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958045,959556.00
09/03/2016 23:00,2,0.000,ALERT,213.06,301.17,59.991,1472958003,"201051344000685","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,547456.0,547456.0,6061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958047,959557.00
09/03/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1472958003,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,544402.1,544402.1,6070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958048,959558.00
09/03/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1472958003,"201051344001145","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,549612.7,549612.7,6068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958050,959559.00
