ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1472958003,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,542586.3,542586.3,6041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958052,959560.00
09/03/2016 23:00,2,0.000,ALERT,211.70,300.57,59.981,1472958003,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,770217.8,770217.8,6004,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958054,959561.00
09/03/2016 23:00,2,0.000,ALERT,212.61,299.67,60.012,1472958003,"274151322000068","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,663657.4,663657.4,6113,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958055,959562.00
09/03/2016 23:00,2,0.000,ALERT,212.38,300.87,60.034,1472958003,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,538732.3,538732.3,6039,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958057,959563.00
09/03/2016 23:00,2,0.000,ALERT,212.83,302.98,60.018,1472958003,"201051344000594","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,549601.2,549601.2,6049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958059,959564.00
09/03/2016 23:00,2,0.000,ALERT,213.06,301.17,59.981,1472958003,"201051344001203","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,546865.9,546865.9,6057,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958061,959565.00
09/03/2016 23:00,2,0.000,ALERT,212.16,301.77,59.996,1472958003,"274151322000054","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,786110.8,786110.8,5996,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958063,959566.00
09/03/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1472958003,"201051344000867","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,536907.8,536907.8,6052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958064,959567.00
09/03/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1472958003,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,543782.5,543782.5,6076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958066,959568.00
09/03/2016 23:00,2,0.000,ALERT,212.83,302.37,59.991,1472958003,"201051344000900","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,553608.6,553608.6,6063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958068,959569.00
09/03/2016 23:00,2,0.000,ALERT,213.29,301.77,59.981,1472958003,"201051344000648","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,542584.8,542584.8,6047,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958070,959570.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.68,60.034,1472958003,"201051344000569","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,553682.1,553682.1,6050,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958072,959571.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.68,59.996,1472958003,"201051344000983","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,546043.4,546043.4,6043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958073,959572.00
09/03/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1472958003,"201051344001158","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,537989.1,537989.1,6047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958075,959573.00
09/03/2016 23:00,2,0.000,ALERT,213.51,302.68,60.039,1472958003,"201051344000576","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,545510.1,545510.1,6062,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958077,959574.00
09/03/2016 23:00,2,0.000,ALERT,212.16,300.57,59.975,1472958003,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,758354.6,758354.6,6071,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958079,959575.00
09/03/2016 23:15,2,0.000,ALERT,213.74,302.98,60.012,1472958903,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,544997.2,544997.2,6057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958905,959576.00
09/03/2016 23:15,2,0.000,ALERT,212.38,301.47,60.007,1472958903,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,786001.0,786001.0,5997,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958907,959577.00
09/03/2016 23:15,2,0.000,ALERT,213.74,302.68,60.018,1472958903,"201051344000633","219011344069620",0.00,17.50,0,298.77,304.48,0.0,0.0,0.000,536537.1,536537.1,6053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958909,959578.00
09/03/2016 23:15,2,0.000,ALERT,213.29,302.68,60.002,1472958903,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,539028.3,539028.3,6070,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958910,959579.00
09/03/2016 23:15,2,0.000,ALERT,213.06,301.77,60.007,1472958903,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,539736.8,539736.8,6046,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958912,959580.00
09/03/2016 23:15,2,0.000,ALERT,211.70,301.77,60.007,1472958903,"274151322000052","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,807324.6,807324.6,5999,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958914,959581.00
09/03/2016 23:15,2,0.000,ALERT,213.51,302.07,60.007,1472958903,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,549376.8,549376.8,6042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958916,959582.00
09/03/2016 23:15,2,0.000,ALERT,213.29,302.37,60.034,1472958903,"201051344001230","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,542877.0,542877.0,6074,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958918,959583.00
09/03/2016 23:15,2,0.000,ALERT,213.74,302.68,60.012,1472958903,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,535614.4,535614.4,6040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958920,959584.00
09/03/2016 23:15,2,0.000,ALERT,213.06,301.77,60.012,1472958903,"201051344000955","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,549454.8,549454.8,6046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958921,959585.00
09/03/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1472958903,"274151322000094","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,663287.0,663287.0,6119,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958923,959586.00
09/03/2016 23:15,2,0.000,ALERT,213.06,303.58,60.018,1472958903,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,553307.0,553307.0,6056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958925,959587.00
09/03/2016 23:15,2,0.000,ALERT,213.29,302.37,60.018,1472958903,"201051344000890","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,546718.5,546718.5,6041,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958927,959588.00
09/03/2016 23:15,2,0.000,ALERT,213.51,302.07,60.012,1472958903,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,548197.4,548197.4,6050,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958929,959589.00
09/03/2016 23:15,2,0.000,ALERT,213.51,301.47,60.018,1472958903,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,539419.2,539419.2,6045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958930,959590.00
09/03/2016 23:15,2,0.000,ALERT,212.16,301.47,60.012,1472958903,"274151322000083","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,800011.0,800011.0,6018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958932,959591.00
09/03/2016 23:15,2,0.000,ALERT,212.61,301.47,60.007,1472958903,"274151322000076","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,853724.4,853724.4,6022,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958934,959592.00
09/03/2016 23:15,2,0.000,ALERT,213.29,303.88,60.012,1472958903,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,537843.1,537843.1,6063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958936,959593.00
09/03/2016 23:15,2,0.000,ALERT,212.16,301.77,60.002,1472958903,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,845126.2,845126.2,6036,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958938,959594.00
09/03/2016 23:15,2,0.000,ALERT,213.06,302.98,60.007,1472958903,"201051344000988","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,524483.0,524483.0,6069,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958939,959595.00
09/03/2016 23:15,2,0.000,ALERT,213.29,301.47,60.018,1472958903,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,548145.6,548145.6,6050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958941,959596.00
09/03/2016 23:15,2,0.000,ALERT,213.29,303.28,60.012,1472958903,"201051344000458","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,545207.8,545207.8,6049,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958943,959597.00
09/03/2016 23:15,2,0.000,ALERT,213.96,303.28,60.023,1472958903,"201051344000853","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,544464.5,544464.5,6054,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958945,959598.00
09/03/2016 23:15,2,0.000,ALERT,213.74,302.07,60.012,1472958903,"201051344000685","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,547456.0,547456.0,6063,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958947,959599.00
09/03/2016 23:15,2,0.000,ALERT,213.51,301.47,60.018,1472958903,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,544402.1,544402.1,6072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958949,959600.00
09/03/2016 23:15,2,0.000,ALERT,213.74,302.37,60.012,1472958903,"201051344001145","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,549612.7,549612.7,6070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958950,959601.00
09/03/2016 23:15,2,0.000,ALERT,213.74,301.47,59.975,1472958903,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,542586.3,542586.3,6043,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958952,959602.00
09/03/2016 23:15,2,0.000,ALERT,211.70,301.17,60.034,1472958903,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,770217.8,770217.8,6006,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958954,959603.00
09/03/2016 23:15,2,0.000,ALERT,212.83,300.57,60.007,1472958903,"274151322000068","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,663657.4,663657.4,6115,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958956,959604.00
09/03/2016 23:15,2,0.000,ALERT,213.29,301.77,60.007,1472958903,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,538732.3,538732.3,6041,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958957,959605.00
09/03/2016 23:15,2,0.000,ALERT,213.06,303.88,60.007,1472958903,"201051344000594","219011344069620",0.00,17.80,0,300.27,305.38,0.0,0.0,0.000,549601.2,549601.2,6051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958959,959606.00
09/03/2016 23:15,2,0.000,ALERT,213.51,301.77,59.965,1472958903,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,546865.9,546865.9,6059,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958961,959607.00
09/03/2016 23:15,2,0.000,ALERT,211.93,301.77,59.991,1472958903,"274151322000054","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,786110.8,786110.8,5998,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958963,959608.00
09/03/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1472958903,"201051344000867","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,536907.8,536907.8,6054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958965,959609.00
09/03/2016 23:15,2,0.000,ALERT,213.29,302.07,59.986,1472958903,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,543782.5,543782.5,6078,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958966,959610.00
09/03/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1472958903,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,553608.6,553608.6,6065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958968,959611.00
09/03/2016 23:15,2,0.000,ALERT,213.51,302.68,60.012,1472958903,"201051344000648","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,542584.8,542584.8,6049,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958970,959612.00
09/03/2016 23:15,2,0.000,ALERT,213.29,303.88,59.996,1472958903,"201051344000569","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,553682.1,553682.1,6052,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958972,959613.00
09/03/2016 23:15,2,0.000,ALERT,213.29,303.58,60.007,1472958903,"201051344000983","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,546043.4,546043.4,6045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958974,959614.00
09/03/2016 23:15,2,0.000,ALERT,213.29,302.68,60.012,1472958903,"201051344001158","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,537989.1,537989.1,6049,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958975,959615.00
09/03/2016 23:15,2,0.000,ALERT,213.74,303.58,59.959,1472958903,"201051344000576","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,545510.1,545510.1,6064,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472958977,959616.00
09/03/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1472958903,"274151322000087","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,758354.6,758354.6,6073,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472958979,959617.00
09/03/2016 23:30,2,0.000,ACTIVE_NO_POWER,214.19,304.18,60.007,1472959804,"201051344000645","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,544997.2,544997.2,6059,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472959806,959618.00
09/03/2016 23:30,2,0.000,ALERT,212.83,301.77,59.975,1472959804,"274151322000085","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,786001.0,786001.0,5999,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959808,959619.00
09/03/2016 23:30,2,0.000,ALERT,214.41,303.88,59.991,1472959804,"201051344000633","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,536537.1,536537.1,6055,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959810,959620.00
09/03/2016 23:30,2,0.000,ALERT,213.74,304.18,59.975,1472959804,"201051344000469","219011344069620",0.00,17.30,0,299.97,305.68,0.0,0.0,0.000,539028.3,539028.3,6072,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959812,959621.00
09/03/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1472959804,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,539736.8,539736.8,6048,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959813,959622.00
09/03/2016 23:30,2,0.000,ALERT,212.38,302.37,59.975,1472959804,"274151322000052","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,807324.6,807324.6,6001,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959815,959623.00
09/03/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1472959804,"201051344000585","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,549376.8,549376.8,6044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959817,959624.00
09/03/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1472959804,"201051344001230","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,542877.0,542877.0,6076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959819,959625.00
09/03/2016 23:30,2,0.000,ALERT,213.96,302.98,59.975,1472959804,"201051344000582","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,535614.4,535614.4,6042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959821,959626.00
09/03/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1472959804,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,549454.8,549454.8,6048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959822,959627.00
09/03/2016 23:30,2,0.000,ALERT,212.83,301.17,59.981,1472959804,"274151322000094","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,663287.0,663287.0,6121,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959824,959628.00
09/03/2016 23:30,2,0.000,ALERT,213.74,305.08,59.991,1472959804,"201051344000579","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,553307.0,553307.0,6058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959826,959629.00
09/03/2016 23:30,2,0.000,ALERT,213.29,302.68,59.959,1472959804,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,546718.5,546718.5,6043,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959828,959630.00
09/03/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1472959804,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,548197.4,548197.4,6052,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959829,959631.00
09/03/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1472959804,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,539419.2,539419.2,6047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959831,959632.00
09/03/2016 23:30,2,0.000,ALERT,212.61,302.37,59.933,1472959804,"274151322000083","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,800011.0,800011.0,6020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959833,959633.00
09/03/2016 23:30,2,0.000,ALERT,213.29,302.68,59.981,1472959804,"274151322000076","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,853724.4,853724.4,6024,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959835,959634.00
09/03/2016 23:30,2,0.000,ALERT,213.74,305.08,59.986,1472959804,"201051344000868","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,537843.1,537843.1,6065,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959837,959635.00
09/03/2016 23:30,2,0.000,ALERT,212.83,302.98,59.991,1472959804,"274151322000095","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,845126.2,845126.2,6038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959839,959636.00
09/03/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1472959804,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.68,0.0,0.0,0.000,524483.0,524483.0,6071,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959840,959637.00
09/03/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1472959804,"201051344001025","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,548145.6,548145.6,6052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959842,959638.00
09/03/2016 23:30,2,0.000,ALERT,213.74,304.48,59.949,1472959804,"201051344000458","219011344069620",0.00,18.30,0,301.47,306.58,0.0,0.0,0.000,545207.8,545207.8,6051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959844,959639.00
09/03/2016 23:30,2,0.000,ALERT,214.41,304.18,59.975,1472959804,"201051344000853","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,544464.5,544464.5,6056,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959846,959640.00
09/03/2016 23:30,2,0.000,ALERT,213.74,302.37,59.981,1472959804,"201051344000685","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,547456.0,547456.0,6065,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959848,959641.00
09/03/2016 23:30,2,0.000,ALERT,213.51,301.77,59.975,1472959804,"201051344000917","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,544402.1,544402.1,6074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959850,959642.00
09/03/2016 23:30,2,0.000,ALERT,213.74,302.68,59.975,1472959804,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,549612.7,549612.7,6072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959851,959643.00
09/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.981,1472959804,"201051344000651","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,542586.3,542586.3,6045,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959853,959644.00
09/03/2016 23:30,2,0.000,ALERT,212.38,302.07,59.959,1472959804,"274151322000088","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,770217.8,770217.8,6008,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959855,959645.00
09/03/2016 23:30,2,0.000,ALERT,213.51,301.17,59.975,1472959804,"274151322000068","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,663657.4,663657.4,6117,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959857,959646.00
09/03/2016 23:30,2,0.000,ALERT,213.06,302.07,59.975,1472959804,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,538732.3,538732.3,6043,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959859,959647.00
09/03/2016 23:30,2,0.000,ALERT,213.51,304.78,59.970,1472959804,"201051344000594","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,549601.2,549601.2,6053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959860,959648.00
09/03/2016 23:30,2,0.000,ALERT,213.51,302.07,59.981,1472959804,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,546865.9,546865.9,6061,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959862,959649.00
09/03/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1472959804,"274151322000054","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,786110.8,786110.8,6000,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959864,959650.00
09/03/2016 23:30,2,0.000,ALERT,213.96,304.18,59.981,1472959804,"201051344000867","219011344069620",0.00,18.30,0,300.87,306.28,0.0,0.0,0.000,536907.8,536907.8,6056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959866,959651.00
09/03/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1472959804,"201051344001093","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,543782.5,543782.5,6080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959868,959652.00
09/03/2016 23:30,2,0.000,ALERT,213.51,304.48,59.975,1472959804,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,553608.6,553608.6,6067,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472959870,959653.00
09/03/2016 23:30,2,0.000,ALERT,213.96,303.88,60.002,1472959804,"201051344000648","219011344069620",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,542584.8,542584.8,6051,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959871,959654.00
09/03/2016 23:30,2,0.000,ALERT,213.74,304.78,59.933,1472959804,"201051344000569","219011344069620",0.00,17.80,0,302.07,306.88,0.0,0.0,0.000,553682.1,553682.1,6054,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959873,959655.00
09/03/2016 23:30,2,0.000,ALERT,213.74,304.48,59.959,1472959804,"201051344000983","219011344069620",0.00,17.80,0,301.77,306.58,0.0,0.0,0.000,546043.4,546043.4,6047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959875,959656.00
09/03/2016 23:30,2,0.000,ALERT,213.74,304.18,59.970,1472959804,"201051344001158","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,537989.1,537989.1,6051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959877,959657.00
09/03/2016 23:30,2,0.000,ALERT,214.19,304.78,59.970,1472959804,"201051344000576","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,545510.1,545510.1,6066,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959879,959658.00
09/03/2016 23:30,2,0.000,ALERT,212.83,301.47,59.959,1472959804,"274151322000087","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,758354.6,758354.6,6075,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472959880,959659.00
09/03/2016 23:45,2,0.000,ALERT,214.41,304.48,59.949,1472960703,"201051344000645","219011344069620",0.00,18.30,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6060,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960705,959660.00
09/03/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1472960703,"274151322000085","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,786001.0,786001.0,6001,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960707,959661.00
09/03/2016 23:45,2,0.000,ALERT,214.41,304.48,59.970,1472960703,"201051344000633","219011344069620",0.00,17.50,0,300.57,305.68,0.0,0.0,0.000,536537.1,536537.1,6057,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960709,959662.00
09/03/2016 23:45,2,0.000,ALERT,213.96,304.48,60.002,1472960703,"201051344000469","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,539028.3,539028.3,6074,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960711,959663.00
09/03/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1472960703,"201051344000646","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,539736.8,539736.8,6050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960712,959664.00
09/03/2016 23:45,2,0.000,ALERT,212.38,302.68,59.970,1472960703,"274151322000052","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,807324.6,807324.6,6003,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960714,959665.00
09/03/2016 23:45,2,0.000,ALERT,213.74,302.68,59.965,1472960703,"201051344000585","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,549376.8,549376.8,6046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960716,959666.00
09/03/2016 23:45,2,0.000,ALERT,213.51,302.98,59.965,1472960703,"201051344001230","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,542877.0,542877.0,6078,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960718,959667.00
09/03/2016 23:45,2,0.000,ALERT,213.96,303.28,59.965,1472960703,"201051344000582","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,535614.4,535614.4,6044,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960720,959668.00
09/03/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1472960703,"201051344000955","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,549454.8,549454.8,6050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960721,959669.00
09/03/2016 23:45,2,0.000,ALERT,212.83,301.77,59.944,1472960703,"274151322000094","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,663287.0,663287.0,6123,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960723,959670.00
09/03/2016 23:45,2,0.000,ALERT,213.74,305.08,59.949,1472960703,"201051344000579","219011344069620",0.00,18.00,0,303.28,306.58,0.0,0.0,0.000,553307.0,553307.0,6060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960725,959671.00
09/03/2016 23:45,2,0.000,ALERT,213.51,302.98,59.954,1472960703,"201051344000890","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,546718.5,546718.5,6045,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960727,959672.00
09/03/2016 23:45,2,0.000,ALERT,213.74,302.68,59.954,1472960703,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,548197.4,548197.4,6054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960728,959673.00
09/03/2016 23:45,2,0.000,ALERT,213.74,302.07,59.938,1472960703,"201051344000417","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,539419.2,539419.2,6049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960730,959674.00
09/03/2016 23:45,2,0.000,ALERT,212.83,302.68,59.938,1472960703,"274151322000083","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,800011.0,800011.0,6022,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960732,959675.00
09/03/2016 23:45,2,0.000,ALERT,213.29,302.68,59.933,1472960703,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,853724.4,853724.4,6026,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960734,959676.00
09/03/2016 23:45,2,0.000,ALERT,213.74,304.78,59.949,1472960703,"201051344000868","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,537843.1,537843.1,6067,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960736,959677.00
09/03/2016 23:45,2,0.000,ALERT,212.83,303.28,59.949,1472960703,"274151322000095","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,845126.2,845126.2,6040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960738,959678.00
09/03/2016 23:45,2,0.000,ALERT,213.51,303.88,59.954,1472960703,"201051344000988","219011344069620",0.00,18.00,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6073,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960739,959679.00
09/03/2016 23:45,2,0.000,ALERT,213.29,302.07,59.944,1472960703,"201051344001025","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,548145.6,548145.6,6054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960741,959680.00
09/03/2016 23:45,2,0.000,ALERT,213.74,304.48,59.959,1472960703,"201051344000458","219011344069620",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,545207.8,545207.8,6053,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960743,959681.00
09/03/2016 23:45,2,0.000,ALERT,214.19,304.18,59.922,1472960703,"201051344000853","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6058,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960745,959682.00
09/03/2016 23:45,2,0.000,ALERT,213.96,302.68,59.954,1472960703,"201051344000685","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,547456.0,547456.0,6067,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960746,959683.00
09/03/2016 23:45,2,0.000,ALERT,213.51,302.07,59.949,1472960703,"201051344000917","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,544402.1,544402.1,6076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960748,959684.00
09/03/2016 23:45,2,0.000,ALERT,213.96,303.28,59.959,1472960703,"201051344001145","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,549612.7,549612.7,6074,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960750,959685.00
09/03/2016 23:45,2,0.000,ALERT,213.74,301.77,59.938,1472960703,"201051344000651","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,542586.3,542586.3,6047,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960752,959686.00
09/03/2016 23:45,2,0.000,ALERT,212.16,302.37,59.944,1472960703,"274151322000088","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,770217.8,770217.8,6010,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960754,959687.00
09/03/2016 23:45,2,0.000,ALERT,213.29,301.77,59.944,1472960703,"274151322000068","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,663657.4,663657.4,6119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960756,959688.00
09/03/2016 23:45,2,0.000,ALERT,213.29,302.37,59.970,1472960703,"201051344001135","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,538732.3,538732.3,6045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960758,959689.00
09/03/2016 23:45,2,0.000,ALERT,213.51,305.08,59.954,1472960703,"201051344000594","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960760,959690.00
09/03/2016 23:45,2,0.000,ALERT,213.74,302.37,59.959,1472960703,"201051344001203","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,546865.9,546865.9,6063,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960761,959691.00
09/03/2016 23:45,2,0.000,ALERT,212.61,302.98,59.954,1472960703,"274151322000054","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,786110.8,786110.8,6002,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960763,959692.00
09/03/2016 23:45,2,0.000,ALERT,213.96,304.18,59.996,1472960703,"201051344000867","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6058,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960765,959693.00
09/03/2016 23:45,2,0.000,ALERT,213.51,302.68,59.954,1472960703,"201051344001093","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,543782.5,543782.5,6082,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960767,959694.00
09/03/2016 23:45,2,0.000,ALERT,213.74,304.48,59.965,1472960703,"201051344000900","219011344069620",0.00,17.80,0,302.37,305.98,0.0,0.0,0.000,553608.6,553608.6,6069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960769,959695.00
09/03/2016 23:45,2,0.000,ALERT,213.96,304.18,59.954,1472960703,"201051344000648","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,542584.8,542584.8,6053,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960771,959696.00
09/03/2016 23:45,2,0.000,ALERT,213.96,305.38,59.917,1472960703,"201051344000569","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6056,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960772,959697.00
09/03/2016 23:45,2,0.000,ALERT,213.96,304.78,60.002,1472960703,"201051344000983","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,546043.4,546043.4,6049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960774,959698.00
09/03/2016 23:45,2,0.000,ALERT,213.74,304.18,59.959,1472960703,"201051344001158","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,537989.1,537989.1,6053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960776,959699.00
09/03/2016 23:45,2,0.000,ALERT,214.19,304.78,59.996,1472960703,"201051344000576","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472960778,959700.00
09/03/2016 23:45,2,0.000,ALERT,213.06,302.07,59.954,1472960703,"274151322000087","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,758354.6,758354.6,6077,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472960780,959701.00
